Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,13.92
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,23.22
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,59.4
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.61
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.6
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.15
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.68
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.65
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.2
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.1
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,14.2
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.48
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.07
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
535142,Chepstow Hospital,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.39
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,24.08
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,68.6
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.11
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,13.9
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.77
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.32
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.71
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.0
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.51
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.3
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,14.3
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.75
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,64.53
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
535142,Chepstow Hospital,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.15
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,17.04
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,46.3
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.22
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.81
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.8
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.33
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.54
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.87
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.99
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.1
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,14.4
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.49
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.73
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
535142,Chepstow Hospital,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.59
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,14.59
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.16
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.54
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.86
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.75
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.86
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.75
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.92
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.6
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,14.5
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.23
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,55.48
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
535142,Chepstow Hospital,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.36
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,18.05
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.8
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.23
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.61
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.55
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.81
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.0
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.92
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.2
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,14.6
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.04
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
535142,Chepstow Hospital,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.97
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.07
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,17.99
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.34
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,13.02
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.41
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.77
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.32
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.46
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.89
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.2
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,14.6
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.56
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.46
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
535142,Chepstow Hospital,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.37
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,19.58
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.68
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,15.85
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.36
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.02
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.05
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.91
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.71
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.7
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,14.7
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.08
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.86
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,67.38
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
535142,Chepstow Hospital,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.81
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,16.86
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.69
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.04
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.1
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.97
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.78
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.79
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.8
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.06
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.2
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,14.8
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.91
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,67.28
