Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
535142,Chepstow Hospital,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.99
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.6
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,15.82
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,15.73
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,17.56
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.75
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.23
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.07
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.17
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.8
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,14.9
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.83
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.89
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,71.5
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
535142,Chepstow Hospital,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.4
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.66
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.64
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.91
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,16.22
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,16.73
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.37
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.3
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.08
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.03
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.92
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.54
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.8
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,15.0
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.89
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.35
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,79.23
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,163.8
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
535142,Chepstow Hospital,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.49
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,18.61
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.35
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,18.52
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.8
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.16
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.82
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.06
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.15
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.9
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.2
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,15.1
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.95
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.65
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,75.36
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,158.0
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
535142,Chepstow Hospital,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.55
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.68
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,21.4
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,51.1
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,14.88
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.14
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.01
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.45
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.73
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.46
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.9
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.47
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.09
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.7
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,15.2
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.95
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.58
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,72.93
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
535142,Chepstow Hospital,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.97
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.33
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,18.14
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,14.61
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.64
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.39
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.39
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.6
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.76
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.61
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.21
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.3
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,15.3
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.45
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.04
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,75.6
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
535142,Chepstow Hospital,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.91
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,22.92
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,56.6
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,17.29
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.05
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,23.42
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.59
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.28
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.12
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.43
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.61
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.16
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.1
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,15.4
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.16
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.34
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,81.38
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
535142,Chepstow Hospital,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.4
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,22.36
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,51.5
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.31
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,16.24
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,20.33
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.73
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.6
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.87
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.13
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.78
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,15.5
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.13
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.54
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,76.09
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
535142,Chepstow Hospital,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.66
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.65
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,23.14
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,55.7
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.19
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.68
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,22.32
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.77
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.75
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.17
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.1
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.56
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.67
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.42
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.75
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,15.6
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
