Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.52
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.93
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,80.4
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
535142,Chepstow Hospital,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.95
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,23.83
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,18.29
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,17.42
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.73
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.18
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.68
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.65
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.19
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.63
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.3
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,15.6
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.63
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.37
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,79.98
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
535142,Chepstow Hospital,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.65
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.84
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,22.27
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.15
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,18.56
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,22.46
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.52
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.13
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.58
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.65
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.67
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.9
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,15.7
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.36
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.33
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,79.22
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
535142,Chepstow Hospital,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.69
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.24
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.63
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.65
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.73
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,19.52
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.44
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.35
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.27
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.46
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.9
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.16
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.45
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,15.8
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.96
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.89
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.87
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
535142,Chepstow Hospital,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.02
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.19
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.48
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.68
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.08
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.57
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.51
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.41
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.4
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.44
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.71
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.57
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.38
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,15.9
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.4
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.42
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.57
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
535142,Chepstow Hospital,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.62
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.25
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.65
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.57
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,19.11
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.01
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.76
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.52
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.39
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.74
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.57
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.81
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,16.0
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.57
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.39
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.55
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
535142,Chepstow Hospital,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.27
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.97
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.18
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,20.98
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.58
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,21.34
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.35
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.7
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.73
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.9
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.27
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.86
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.75
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.9
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,16.0
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.84
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.01
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.04
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
535142,Chepstow Hospital,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.86
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.32
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.52
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,21.72
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,23.6
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,25.72
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.15
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.27
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.96
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.56
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.8
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.3
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.79
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.07
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.26
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.15
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,16.1
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.1
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.62
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.94
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
535142,Chepstow Hospital,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.41
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.94
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,21.72
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,24.4
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,23.67
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,28.91
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.8
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.7
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.4
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.2
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.86
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.93
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.5
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.26
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.73
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.18
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.96
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.4
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,16.2
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
