Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.22
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,93.54
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
535142,Chepstow Hospital,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.51
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.98
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,22.22
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.42
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,31.44
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,27.88
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,132.3
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.59
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.37
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.03
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.9
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.1
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.89
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.76
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.41
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.88
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.88
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.7
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,16.3
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.33
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,81.22
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,94.02
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.2
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
535142,Chepstow Hospital,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.81
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.47
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,22.07
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.53
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,26.24
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,28.43
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,64.5
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,112.2
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.6
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.78
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.26
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.62
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.67
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.78
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.73
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.69
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.73
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.7
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,16.4
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.74
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.21
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,91.86
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
535142,Chepstow Hospital,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.9
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.34
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.67
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,22.72
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.37
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,20.2
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.99
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,49.3
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.47
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.4
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.24
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.8
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.5
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.99
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.11
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.2
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.95
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.48
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.9
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,16.4
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.04
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.8
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.75
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
535142,Chepstow Hospital,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,25.59
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.58
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.87
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.4
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.42
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,23.53
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.86
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.9
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.15
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.17
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.3
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.4
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.37
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.31
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.47
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.32
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.76
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.7
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,16.5
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,85.41
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.09
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,92.79
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
535142,Chepstow Hospital,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.1
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,26.46
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.14
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,26.38
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.3
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,23.74
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.15
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.44
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,49.1
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.79
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.39
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.5
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.97
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.91
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.04
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.03
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.66
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.3
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,16.5
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.23
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,92.45
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.4
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
535142,Chepstow Hospital,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.9
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,21.81
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.5
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,27.56
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.4
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.9
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.71
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.76
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.32
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.35
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.43
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.92
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.8
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.5
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.83
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.47
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.54
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.41
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.9
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,16.5
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,78.8
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.18
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,96.23
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
535142,Chepstow Hospital,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.8
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.47
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.56
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,29.5
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,54.9
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.15
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.96
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,25.33
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.9
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.75
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.04
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.2
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.4
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.62
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.48
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.8
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.63
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.67
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.7
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.3
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,16.6
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.02
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.29
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,108.6
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,187.4
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
535142,Chepstow Hospital,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.9
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.54
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.83
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,29.06
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,50.0
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.5
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.37
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.57
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.84
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.5
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.28
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.67
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.42
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.4
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.4
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.4
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.05
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.33
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.17
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.55
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.13
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.75
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.1
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,16.6
