Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,80.03
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.89
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,106.1
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,159.6
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
535142,Chepstow Hospital,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.8
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,22.15
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.45
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,32.25
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,60.8
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.7
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,138.3
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,27.16
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.21
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.46
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.2
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.34
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.31
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.66
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.0
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.9
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.18
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.84
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.22
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.3
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.77
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.23
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.8
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,16.6
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,85.86
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.67
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,106.67
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,161.4
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
535142,Chepstow Hospital,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.3
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.69
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.12
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,30.76
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.1
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,22.85
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.28
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,24.94
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.5
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.22
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.21
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.27
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.2
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.5
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.36
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.5
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.67
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.84
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.9
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.09
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.2
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,16.7
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.53
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.39
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,109.11
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,160.8
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
535142,Chepstow Hospital,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.7
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.36
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.87
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,35.28
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,68.6
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.6
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,150.7
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,21.53
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,33.53
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,27.2
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,66.8
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,143.6
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.81
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.02
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.88
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.6
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.19
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.08
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.31
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.66
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.94
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.59
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.6
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,16.7
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,89.61
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.04
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,115.0
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,169.1
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
535142,Chepstow Hospital,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.5
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,23.07
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.52
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,37.68
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,90.6
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.8
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,161.1
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.66
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,31.1
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,30.65
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,67.9
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,133.8
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,131.5
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.06
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.47
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.89
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.9
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.94
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.15
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.26
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.37
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.94
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.9
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,16.6
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.07
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.14
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,125.25
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,214.5
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
535142,Chepstow Hospital,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,532.2
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.02
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.19
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,30.52
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,65.1
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.9
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.9
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,24.5
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,32.03
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,74.3
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.5
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,137.7
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.75
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.91
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.22
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.4
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.4
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.47
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.89
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.15
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.35
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.99
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.01
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.7
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.7
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.2
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,16.6
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.92
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.45
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,123.87
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,214.9
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
535142,Chepstow Hospital,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,527.7
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,20.86
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.06
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.4
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.49
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,24.21
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,31.26
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,62.0
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.0
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,134.3
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.4
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.72
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.69
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.6
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.1
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.4
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.47
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.95
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.42
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.36
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.07
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.87
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.8
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.4
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,16.6
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,90.05
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.93
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,111.27
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,162.1
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
535142,Chepstow Hospital,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,473.8
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.86
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.7
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,26.73
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.3
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,22.56
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.84
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,29.35
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,64.1
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.8
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.81
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.28
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.27
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.1
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.5
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.05
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.96
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.81
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.65
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.17
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.78
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.4
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.3
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,16.6
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,85.82
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.84
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,110.17
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,174.3
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.9
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
535142,Chepstow Hospital,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,468.9
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.01
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.24
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,27.7
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.0
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,29.02
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.57
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,30.48
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,64.0
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,125.0
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.0
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.28
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.92
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.26
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.5
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.17
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.56
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.12
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.31
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.3
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.15
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.92
