Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.3
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.6
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.8
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,16.6
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,96.56
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.71
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,109.39
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.9
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
535142,Chepstow Hospital,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.2
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.77
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.61
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.7
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,24.1
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.48
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,27.35
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,53.9
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.3
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.3
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,32.94
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.34
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.34
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.2
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.9
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.23
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.45
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.02
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.36
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.82
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.3
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.61
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.9
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.3
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.0
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,16.6
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,104.65
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.49
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,96.98
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.1
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
535142,Chepstow Hospital,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.1
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,21.03
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.6
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,22.35
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,21.26
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.09
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,25.59
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.1
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,30.37
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.6
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.13
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.8
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.3
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.23
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.92
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.92
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.09
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.64
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.26
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.27
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.6
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,171.7
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,16.6
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,103.31
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.31
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,99.33
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,160.7
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.4
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
535142,Chepstow Hospital,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.33
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.72
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,21.36
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,50.2
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.68
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.68
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,26.41
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.84
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.88
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.21
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.71
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.22
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.79
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.82
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,40.16
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.5
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.7
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,186.9
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,16.6
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,84.54
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.35
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,101.85
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,157.3
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
535142,Chepstow Hospital,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.5
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.82
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.46
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.19
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.07
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.51
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,25.68
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,57.8
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.39
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.36
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.99
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.28
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.69
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,35.77
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.93
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,39.94
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.5
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.7
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,184.9
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,16.7
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,79.96
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.88
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,98.2
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
535142,Chepstow Hospital,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.86
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.72
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.24
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.33
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,20.83
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,29.35
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,71.8
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.8
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.96
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.86
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.9
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.18
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.3
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.22
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.09
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.2
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,43.64
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.4
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.9
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,203.7
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,16.7
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,84.15
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.51
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,100.66
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
535142,Chepstow Hospital,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.3
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,17.45
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.72
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.13
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.19
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.08
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,26.26
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,59.8
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.96
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.19
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.99
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.66
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.9
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.24
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,36.02
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.29
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,40.49
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.9
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.2
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,189.3
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,16.8
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,86.75
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.96
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,94.41
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
535142,Chepstow Hospital,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.1
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.59
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.51
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.5
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.92
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.65
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,20.87
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.99
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.84
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.78
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.76
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,37.37
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.16
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,41.69
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.0
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.2
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,194.5
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,16.8
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,75.5
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.25
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,89.17
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
535142,Chepstow Hospital,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.6
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.18
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.78
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.92
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.44
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.75
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,17.48
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.48
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.52
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.26
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.47
