Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.49
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,39.4
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.17
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,44.31
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.9
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.5
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,206.0
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,16.9
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,75.38
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.16
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,87.64
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
535142,Chepstow Hospital,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.02
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.79
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.15
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,22.23
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.59
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.26
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.8
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.1
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.0
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.28
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,39.79
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.57
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,41.83
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.3
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.1
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,194.1
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,16.9
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,81.58
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.78
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,81.4
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
535142,Chepstow Hospital,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.82
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,18.81
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,22.89
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.55
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.67
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.07
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.91
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.01
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.56
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.16
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,42.71
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.0
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.0
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,197.2
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,16.9
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,85.03
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.3
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,86.24
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
535142,Chepstow Hospital,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.3
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.89
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.54
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,21.35
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,20.01
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,15.54
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.01
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.47
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.81
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.66
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.73
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.75
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,43.85
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.4
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.3
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,203.4
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,16.9
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,81.3
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.47
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,85.97
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
535142,Chepstow Hospital,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.92
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.22
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.41
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,22.4
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,16.68
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.13
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,49.9
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.24
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.59
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.9
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,39.31
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.72
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,43.08
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.2
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.7
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,200.0
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,16.9
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,78.17
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.38
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,78.61
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
535142,Chepstow Hospital,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.22
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.67
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,23.07
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,16.12
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,19.23
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.3
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.56
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.7
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.41
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.12
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,40.13
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.49
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,44.71
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.1
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.2
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.2
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,16.9
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,82.52
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.33
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,83.3
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
535142,Chepstow Hospital,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.42
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.47
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,15.48
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.92
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,19.21
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.22
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.4
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.61
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.63
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.9
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.55
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,44.57
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.4
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.8
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.6
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,16.9
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,71.22
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.16
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,84.61
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
535142,Chepstow Hospital,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.86
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.47
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.77
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,16.69
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.26
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.81
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.56
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.22
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.37
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.58
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.81
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.84
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,44.3
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.8
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.3
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,204.0
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,16.9
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,70.67
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.15
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,79.11
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
535142,Chepstow Hospital,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.97
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.09
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.44
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.27
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,15.39
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
