Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.85
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.69
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.52
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,37.72
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.17
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,43.71
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.0
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.4
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,201.7
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,16.8
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,70.66
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.52
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,80.29
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
535142,Chepstow Hospital,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.62
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.72
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,17.8
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.13
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,22.19
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,64.2
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.57
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.53
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.1
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.17
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.78
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.89
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.93
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.4
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.39
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,45.7
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.2
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.9
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,211.0
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,16.8
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,71.72
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.26
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,91.2
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
535142,Chepstow Hospital,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.1
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.22
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.48
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,19.8
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.08
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,18.78
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.9
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.22
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.89
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.34
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,40.35
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.57
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,44.39
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.4
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.5
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,203.3
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,16.7
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,73.12
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.77
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,84.5
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
535142,Chepstow Hospital,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.42
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.97
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,16.69
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,13.98
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.24
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.0
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.95
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.38
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.5
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,40.03
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.42
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,44.54
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.0
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.1
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.7
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,16.6
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,73.27
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.27
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,78.24
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
535142,Chepstow Hospital,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.33
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.71
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,13.6
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,16.44
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.64
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,15.88
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,50.2
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.85
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.48
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.84
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.6
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.89
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.91
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,46.41
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.9
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.7
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,213.0
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,16.6
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,76.46
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.08
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,84.24
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
535142,Chepstow Hospital,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.5
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.63
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.64
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.19
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,20.12
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,60.5
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.34
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.38
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.51
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.11
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.6
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,40.08
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.16
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,46.9
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.9
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.8
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,213.4
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,16.6
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,72.43
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.42
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,91.09
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
535142,Chepstow Hospital,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.19
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.17
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.41
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.9
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,22.1
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.69
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.49
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.58
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,45.75
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.09
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,50.25
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,198.3
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.0
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,226.9
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,16.6
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,77.07
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.83
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,93.19
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
535142,Chepstow Hospital,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.3
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.64
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.44
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.23
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,17.19
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.46
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.57
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.72
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.78
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.37
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,40.83
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.28
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,49.84
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.6
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.0
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,225.4
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,16.7
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,79.47
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.98
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,85.41
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
535142,Chepstow Hospital,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.86
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.53
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.26
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.19
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.4
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
