Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.19
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.66
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.12
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,39.58
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.17
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,52.68
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.0
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.8
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.4
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,235.5
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,16.8
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,79.79
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.25
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,88.49
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
535142,Chepstow Hospital,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.01
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.35
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.18
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.06
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.97
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.49
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,42.3
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.57
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.45
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.81
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.48
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.79
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.73
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.6
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,48.59
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.3
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.4
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,221.0
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,17.0
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,74.22
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.29
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,83.35
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
535142,Chepstow Hospital,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.12
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.92
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.32
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,18.13
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.77
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,15.33
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.71
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.51
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.47
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.55
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.75
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,39.2
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.46
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,45.62
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.5
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.4
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,208.5
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,17.1
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.83
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.82
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,86.84
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
535142,Chepstow Hospital,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.72
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.86
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.63
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,15.73
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.98
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.13
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.44
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.56
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.49
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.67
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,41.9
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.36
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,47.82
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,180.8
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.0
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,217.3
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.1
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.94
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.22
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,91.1
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
535142,Chepstow Hospital,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.85
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.91
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.81
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.59
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.83
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.17
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.94
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.89
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,22.68
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,41.78
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.75
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,49.7
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,179.5
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.0
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,225.9
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,17.1
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.66
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,71.05
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.35
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,82.39
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
535142,Chepstow Hospital,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.96
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.26
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.74
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.04
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.91
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.14
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.16
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.05
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,23.66
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,42.41
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.06
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,50.28
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,183.0
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.8
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,229.0
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,17.0
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.75
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.49
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,82.68
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
535142,Chepstow Hospital,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.5
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.33
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.13
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.35
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.13
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.32
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.17
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.2
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.44
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,22.52
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,43.62
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.69
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,50.74
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,187.0
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.0
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,229.7
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,16.7
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.07
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.39
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,83.59
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
535142,Chepstow Hospital,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.16
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.34
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.81
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.04
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.3
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.51
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.83
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,23.35
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,41.93
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.46
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,51.36
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,180.3
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.4
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,232.7
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.4
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.86
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.37
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.14
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,83.45
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
535142,Chepstow Hospital,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,28.35
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.07
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.92
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,76.8
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,117.2
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.74
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,18.95
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,57.2
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.71
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
