Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.95
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.09
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.95
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,43.33
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.94
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,47.11
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,187.0
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.0
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,215.3
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.2
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,87.44
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.39
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,85.53
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
535142,Chepstow Hospital,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.04
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.96
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.43
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.98
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.41
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,16.66
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.17
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.07
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.25
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.98
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,41.61
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.65
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,46.64
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,179.7
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.0
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,211.4
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,16.0
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.47
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.85
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.3
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,88.44
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
535142,Chepstow Hospital,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.14
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.78
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.24
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.58
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.08
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,13.26
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,51.3
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.33
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.99
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.16
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.77
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,42.41
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.03
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,47.6
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.9
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.8
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,216.1
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,15.8
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.22
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.2
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,80.88
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
535142,Chepstow Hospital,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.62
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.97
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.04
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.37
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.15
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.57
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.22
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.18
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.92
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,41.25
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.16
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,45.84
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.3
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.4
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,208.3
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,15.9
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,67.66
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.33
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,84.85
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
535142,Chepstow Hospital,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.64
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.72
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,21.01
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.72
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.7
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,14.26
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.4
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.48
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.96
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,43.7
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.14
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,47.8
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,189.0
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.4
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,218.2
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.1
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.84
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,67.37
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.49
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,95.65
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,158.4
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
535142,Chepstow Hospital,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.3
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.74
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.07
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,18.65
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.99
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.98
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,16.92
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.07
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.63
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.76
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.26
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,42.08
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.88
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,47.8
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,181.4
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.9
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,216.2
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.1
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.79
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.38
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,96.52
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,165.1
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
535142,Chepstow Hospital,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.8
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.59
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.51
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,20.0
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.64
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.82
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,19.12
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.17
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.71
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.4
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.59
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,45.56
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.32
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,52.56
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,196.1
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.3
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,234.6
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.0
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.66
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,69.03
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.88
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,102.68
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,180.8
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
535142,Chepstow Hospital,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.1
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.06
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,14.92
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.02
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.0
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.75
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.41
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.07
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.21
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,43.24
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.31
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,48.86
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,187.0
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.0
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,220.2
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,15.8
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,72.85
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.28
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,91.43
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
535142,Chepstow Hospital,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.19
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.27
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,17.05
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.27
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.4
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.24
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.62
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.69
