Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.13
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.23
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.48
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,44.67
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.17
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,49.56
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,191.5
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.4
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,223.9
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,15.6
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.49
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,68.46
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,89.58
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
535142,Chepstow Hospital,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.2
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,16.38
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.98
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.73
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.86
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.12
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,12.88
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.58
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.3
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.24
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.03
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.11
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,43.97
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.97
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,50.75
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,188.6
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.4
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,227.2
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,15.4
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,84.66
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,66.32
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,87.18
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
535142,Chepstow Hospital,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.61
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.17
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.97
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,16.62
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,16.5
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,24.22
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.18
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.42
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.27
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,42.25
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.97
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,48.93
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.1
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.8
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,221.3
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,15.1
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.24
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,76.74
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.48
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,96.2
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
535142,Chepstow Hospital,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.58
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.64
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.57
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,16.01
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,17.29
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,23.41
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.9
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.79
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.24
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,45.34
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.07
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,50.39
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,193.6
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.1
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,226.5
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.0
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,74.72
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,72.61
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,98.79
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
535142,Chepstow Hospital,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.8
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.94
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.58
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,15.27
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.27
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,20.32
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.09
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.7
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.85
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.33
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.68
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,46.19
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.6
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,51.79
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,197.8
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.9
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,233.6
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,14.8
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.71
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,78.5
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.19
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,95.74
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
535142,Chepstow Hospital,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.22
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.37
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,17.44
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,43.3
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.76
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,15.34
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,16.84
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.78
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.48
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.88
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.51
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.09
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,42.2
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.95
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,44.66
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,183.0
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.1
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.5
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,14.6
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.52
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,77.84
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.14
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,87.27
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
535142,Chepstow Hospital,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.44
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.2
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,15.67
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.15
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.06
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.47
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.41
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.35
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.13
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.73
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.13
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,40.47
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.9
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,50.26
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.1
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.6
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,226.1
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,14.3
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.14
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,80.34
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.46
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,90.11
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
535142,Chepstow Hospital,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.2
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.5
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.15
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,16.35
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,17.42
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,17.91
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.07
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.89
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.56
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.69
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.39
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.46
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.31
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,50.46
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.5
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.7
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.7
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,227.4
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,14.1
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.06
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,77.54
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.23
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,93.69
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
535142,Chepstow Hospital,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.51
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.28
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.51
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.45
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.46
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,16.15
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
