Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.1
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.9
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.17
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.13
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.4
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.76
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,39.43
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.26
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,50.49
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.6
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.5
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,227.3
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,14.0
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,71.09
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.16
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,89.43
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
535142,Chepstow Hospital,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.37
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.83
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.81
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.24
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,19.39
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.89
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.05
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.58
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.21
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.82
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.78
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.53
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,48.65
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.2
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.4
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,221.5
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,13.9
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.4
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,69.36
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.84
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,84.27
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
535142,Chepstow Hospital,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.03
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.7
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,15.78
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,15.37
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.1
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,18.05
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.02
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.74
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.11
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.06
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,40.76
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.51
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,49.0
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.7
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.5
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,220.9
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,13.8
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,73.75
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.29
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,90.47
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
535142,Chepstow Hospital,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.7
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.06
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.62
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.51
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,17.02
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,21.03
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.06
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.46
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.11
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,42.27
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.22
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,52.0
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,183.4
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.3
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,233.8
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,13.6
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.64
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,95.63
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
535142,Chepstow Hospital,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.15
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.5
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,14.05
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,16.68
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,21.9
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,48.5
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.91
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.67
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.81
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.19
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,22.26
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,41.72
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.85
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,52.85
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.2
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.8
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,238.2
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,13.6
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.24
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,81.69
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,71.47
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,100.65
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
535142,Chepstow Hospital,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.7
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.44
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.53
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,25.63
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,63.4
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,14.5
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,23.32
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,25.85
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.06
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.21
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.62
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.17
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,22.19
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.07
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.78
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,56.19
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,98.2
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.2
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.3
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,251.0
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,13.6
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.41
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,72.52
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,78.71
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,117.3
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,201.2
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
535142,Chepstow Hospital,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,493.4
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.91
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.1
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,15.78
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.16
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,20.94
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,19.52
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,54.9
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.38
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.96
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.31
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,22.5
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,38.82
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.26
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,51.62
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.8
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.5
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.1
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,233.0
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,13.6
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.72
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,73.24
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,71.67
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,97.01
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
535142,Chepstow Hospital,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.27
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.1
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,18.0
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.07
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,19.62
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,29.52
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,80.6
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.51
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.06
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.55
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.41
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.46
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.58
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.51
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,48.32
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.1
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.6
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.9
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,220.0
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,13.6
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.62
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,70.28
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,73.24
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,104.86
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,171.1
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
535142,Chepstow Hospital,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.6
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.32
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,22.84
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,55.7
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.2
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,18.19
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,27.01
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,82.7
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
