Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.93
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.6
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.86
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.15
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.89
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.71
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.75
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,39.98
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.8
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.2
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,188.4
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,13.5
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,62.67
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,73.83
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,101.27
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,176.3
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
535142,Chepstow Hospital,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.8
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.12
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.48
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,27.51
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,72.5
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.59
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,21.45
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,21.35
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.31
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.17
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.28
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.07
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.78
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.46
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.84
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,40.21
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.9
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.0
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,190.1
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,13.5
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,61.02
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,77.11
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,100.85
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,178.0
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
535142,Chepstow Hospital,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,431.7
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.51
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.87
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,19.71
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,50.9
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.23
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,17.68
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,20.0
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.24
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.73
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.17
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.15
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.32
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.62
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.77
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.33
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,38.68
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.3
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.5
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.4
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,13.5
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.58
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.64
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,87.66
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
535142,Chepstow Hospital,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.4
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.22
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.68
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,17.1
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,14.1
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,17.64
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,21.05
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.57
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.1
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.59
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.86
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.33
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.39
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.59
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.2
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.7
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,13.5
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,60.43
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,66.74
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,81.74
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
535142,Chepstow Hospital,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.95
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.78
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,22.6
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.74
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.04
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,24.95
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.52
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.51
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.7
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.39
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.4
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.53
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.09
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.05
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.46
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.9
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.2
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,13.5
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.15
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,63.44
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,88.22
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
535142,Chepstow Hospital,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.79
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.9
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,17.23
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,48.9
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,14.6
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.5
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,22.8
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.74
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.66
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.09
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.77
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.6
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.35
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.9
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.9
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,13.5
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.18
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.89
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,80.2
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
535142,Chepstow Hospital,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.94
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.13
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,13.39
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.15
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,16.17
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.12
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.94
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.44
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.72
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.02
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.53
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.24
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.5
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.1
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,13.6
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.04
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.47
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,64.85
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
535142,Chepstow Hospital,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.49
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.42
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.49
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.87
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,20.8
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,14.79
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.2
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.95
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.07
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.56
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.67
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.65
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.1
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,13.7
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.84
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.6
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
535142,Chepstow Hospital,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.88
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.8
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.22
