Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,18.26
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.98
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,57.3
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.62
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.24
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.3
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.77
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.44
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.5
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,13.8
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.43
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.4
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,66.47
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
535142,Chepstow Hospital,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.43
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.73
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.21
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.71
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,18.47
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,17.05
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,58.8
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.02
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.55
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.86
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.35
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.9
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,13.9
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.55
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,62.62
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
535142,Chepstow Hospital,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.33
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.38
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.52
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,19.39
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.27
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.23
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.76
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.42
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.43
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.3
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,14.0
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.91
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.05
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
535142,Chepstow Hospital,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.33
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,17.07
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.82
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,50.3
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.94
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.58
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.24
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.19
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.6
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,14.1
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.95
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.23
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
535142,Chepstow Hospital,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.87
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.5
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,15.56
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.76
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.79
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.53
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.71
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.88
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.0
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,14.2
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.24
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
535142,Chepstow Hospital,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.58
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.53
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.8
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,17.49
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.44
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.1
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.95
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.22
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.74
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,14.3
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.97
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
535142,Chepstow Hospital,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.12
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.46
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.84
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,18.1
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.5
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.2
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.54
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.95
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.47
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.1
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,14.4
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.18
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
535142,Chepstow Hospital,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.4
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.49
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,13.86
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.33
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.98
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.48
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.66
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.62
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,14.5
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.8
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
535142,Chepstow Hospital,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
