Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.31
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,14.2
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.83
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.73
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.53
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.75
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,14.6
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.23
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
535142,Chepstow Hospital,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.9
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.86
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,14.47
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.07
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.4
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.27
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.53
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,14.7
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.35
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
535142,Chepstow Hospital,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.95
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.05
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.78
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,13.8
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.68
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.44
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.79
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.65
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.48
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,14.8
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.69
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
535142,Chepstow Hospital,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.66
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,14.4
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.12
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.1
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.65
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.29
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.29
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,14.9
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.34
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
535142,Chepstow Hospital,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,15.03
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.71
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.64
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.81
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.7
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.41
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.9
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,15.1
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.03
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
535142,Chepstow Hospital,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.67
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,13.83
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.84
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.5
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.98
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.43
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.0
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.1
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,15.2
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.87
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
535142,Chepstow Hospital,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.11
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,14.37
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.06
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.61
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.69
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.8
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.55
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,15.3
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.36
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
535142,Chepstow Hospital,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,14.42
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.59
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.72
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.98
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.62
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.83
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,15.4
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.23
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
535142,Chepstow Hospital,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
