Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,13.13
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.25
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.87
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.1
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.33
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.32
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.6
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,15.5
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
535142,Chepstow Hospital,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.16
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.42
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,13.58
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.71
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.47
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.97
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.04
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.26
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.8
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,15.6
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.52
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.91
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
535142,Chepstow Hospital,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,14.15
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.89
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.53
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.21
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.79
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.36
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.3
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,15.6
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.99
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
535142,Chepstow Hospital,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,12.39
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.77
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.04
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.86
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.84
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.8
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,15.7
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.11
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
535142,Chepstow Hospital,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.34
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.13
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,14.32
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.89
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.18
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.59
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.05
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.0
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,15.8
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.83
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
535142,Chepstow Hospital,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.92
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,13.66
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.87
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.39
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.23
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.95
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.75
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.8
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,15.9
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.84
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
535142,Chepstow Hospital,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.66
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.86
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,14.9
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.56
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.01
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.52
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.67
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.5
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,16.0
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
535142,Chepstow Hospital,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.3
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,15.03
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.41
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.62
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.34
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.24
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.28
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.0
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,16.1
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.97
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
535142,Chepstow Hospital,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,12.02
