Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.02
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,16.91
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.05
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.5
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.35
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.56
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.94
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.5
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,16.2
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
535142,Chepstow Hospital,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,12.18
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,15.66
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.99
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.54
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.31
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.07
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.82
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,16.3
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.52
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.39
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
535142,Chepstow Hospital,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.51
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,14.33
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.64
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.05
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.28
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.9
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.7
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,16.4
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.99
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
535142,Chepstow Hospital,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.42
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.92
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,13.48
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.6
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.42
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.21
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.17
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.29
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.58
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.1
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,16.5
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.29
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
535142,Chepstow Hospital,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,12.24
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.27
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,14.18
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.42
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.67
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.25
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.04
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.93
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.7
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,16.6
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
535142,Chepstow Hospital,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.28
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.71
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.29
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,14.06
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.67
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.03
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.71
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.6
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.7
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,16.7
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.95
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
535142,Chepstow Hospital,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.53
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.02
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,13.65
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.51
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.97
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.83
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.43
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,16.8
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.61
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
535142,Chepstow Hospital,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.33
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.69
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.76
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,14.33
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.35
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.93
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.58
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.46
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.1
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,16.9
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
535142,Chepstow Hospital,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
