Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,12.21
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.55
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.49
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,14.06
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.53
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.12
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.3
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.39
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.5
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,17.0
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.83
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.54
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
535142,Chepstow Hospital,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.66
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.95
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.42
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.09
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.19
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.04
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.5
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,17.2
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.55
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.12
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
535142,Chepstow Hospital,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,11.14
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.2
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,13.95
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.9
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.12
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.85
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.86
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.56
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.5
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,17.2
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.28
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
535142,Chepstow Hospital,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,11.18
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.52
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,14.37
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.56
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.99
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.67
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.69
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,17.4
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.51
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
535142,Chepstow Hospital,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,12.2
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.41
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.68
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.32
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.86
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.59
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.87
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,17.4
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.46
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.85
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
535142,Chepstow Hospital,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.27
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.88
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.53
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,14.23
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.11
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.94
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.64
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.44
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.71
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.8
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,17.5
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.37
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.3
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
535142,Chepstow Hospital,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.47
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.14
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.88
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,14.25
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.71
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.61
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.35
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.38
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.8
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,17.5
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.17
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
535142,Chepstow Hospital,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.27
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.38
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.32
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.91
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,14.67
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.86
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.45
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.69
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.52
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,17.7
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.9
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.87
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.78
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
