Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
535142,Chepstow Hospital,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.3
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.75
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,17.02
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.93
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.68
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.91
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.61
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.0
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.8
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
535142,Chepstow Hospital,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.82
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.78
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.79
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.2
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.57
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.92
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.97
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.41
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.29
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
535142,Chepstow Hospital,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.93
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.61
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.53
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.23
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.42
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.07
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.83
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.48
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.2
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.84
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
535142,Chepstow Hospital,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.73
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.72
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.82
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.3
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.01
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.12
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.48
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.36
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.1
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.41
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.46
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
535142,Chepstow Hospital,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.24
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.72
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.43
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.37
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.51
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.96
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.97
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.14
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.1
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.37
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.99
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
535142,Chepstow Hospital,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.21
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.36
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.43
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.51
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.74
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.42
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.97
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.9
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.31
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.26
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
535142,Chepstow Hospital,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.21
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.31
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.33
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.11
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.67
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.43
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.87
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.31
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.19
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.1
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.97
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
535142,Chepstow Hospital,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.67
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.45
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.75
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,17.99
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.08
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.52
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.48
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.22
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.96
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.48
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.5
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.2
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.83
