Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.22
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.53
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
535142,Chepstow Hospital,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.52
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,16.28
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.26
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.71
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,16.18
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.68
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.39
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.76
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.19
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.16
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.3
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.7
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.53
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
535142,Chepstow Hospital,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.15
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.38
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.87
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.89
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.05
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.01
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.81
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.92
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.97
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.3
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,22.4
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.45
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.77
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.52
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
535142,Chepstow Hospital,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.66
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,14.39
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.87
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.75
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.67
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.22
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.66
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.21
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.94
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.3
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,22.5
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.52
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.01
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
535142,Chepstow Hospital,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.19
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.45
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.86
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,16.7
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.2
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.25
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.97
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.99
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.99
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.1
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,22.5
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.78
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.76
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,68.51
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
535142,Chepstow Hospital,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.96
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.31
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.24
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,26.28
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.17
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,63.9
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.9
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.5
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.8
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.88
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.73
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.47
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.6
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,22.6
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.51
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,62.15
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.29
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
535142,Chepstow Hospital,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.1
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.42
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.48
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.14
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.71
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,24.13
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,67.2
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.27
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.43
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.97
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.68
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.99
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.11
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.8
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,22.6
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.12
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.84
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.57
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
535142,Chepstow Hospital,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.22
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.1
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.94
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.72
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,16.51
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,19.47
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,46.7
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.46
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.14
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.86
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.06
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.85
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.9
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,22.7
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.93
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.67
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.46
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
535142,Chepstow Hospital,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.08
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.56
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.81
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,19.37
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,22.97
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,21.03
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.55
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.24
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.67
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.4
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.26
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.1
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.7
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
