Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.84
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.25
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.7
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
535142,Chepstow Hospital,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.96
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.77
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.65
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,23.72
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,18.98
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,51.7
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.9
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.06
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.24
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.28
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.77
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.44
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.6
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.7
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.85
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.28
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.63
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
535142,Chepstow Hospital,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.68
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.69
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,16.69
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,25.15
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,21.77
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.93
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.41
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.14
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.91
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.88
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.37
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,22.8
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.47
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.63
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.09
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
535142,Chepstow Hospital,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.38
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,23.59
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,59.8
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.75
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,27.82
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.49
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,54.6
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.84
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.02
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.37
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.84
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.05
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.87
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,22.7
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.38
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.26
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.5
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
535142,Chepstow Hospital,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.43
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.97
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.14
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,46.3
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,21.06
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,26.87
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,19.74
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.6
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.22
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.69
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.92
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.9
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.97
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.0
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.12
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.9
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,22.7
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.43
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.09
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,77.91
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
535142,Chepstow Hospital,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.1
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.35
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.16
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,29.33
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.35
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,60.7
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,122.7
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.5
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.5
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.1
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.8
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.92
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.8
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.3
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.28
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.41
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
535142,Chepstow Hospital,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.98
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.18
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,21.21
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.55
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,25.4
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.55
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.87
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.28
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.51
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.12
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.73
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.51
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.8
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.25
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.59
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.8
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
535142,Chepstow Hospital,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.87
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.71
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.81
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,26.01
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.57
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,50.8
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.1
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.41
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.16
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.2
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.45
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.86
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.41
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.5
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.3
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,22.8
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.09
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.66
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.96
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
535142,Chepstow Hospital,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.45
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.38
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.84
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,24.05
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,29.58
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,20.41
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,51.7
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.7
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,123.9
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.37
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.24
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.4
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.11
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.93
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.02
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.11
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.0
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,22.8
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
