Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.5
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.08
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.56
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
535142,Chepstow Hospital,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.3
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.86
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,21.65
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,20.15
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,33.85
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,25.03
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,62.5
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,141.6
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.37
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.32
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.15
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.8
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.23
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.64
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.73
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.82
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.8
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,22.8
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.33
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.74
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,82.62
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
535142,Chepstow Hospital,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.29
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.6
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.28
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.77
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,28.76
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,25.02
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.1
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.5
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.59
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.68
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.42
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.2
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.67
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.85
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.51
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.62
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.4
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,22.8
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.2
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.78
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,86.34
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
535142,Chepstow Hospital,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.05
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.07
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.74
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,20.4
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,27.79
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,24.32
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,49.7
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.3
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.65
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.64
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.39
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.48
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.99
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.37
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.58
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.7
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.7
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.8
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.3
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
535142,Chepstow Hospital,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.05
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.27
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,17.71
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,21.04
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,21.85
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,27.4
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,48.9
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.6
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.4
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.64
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.35
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.89
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.61
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.59
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.4
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.7
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.84
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.44
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.56
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
535142,Chepstow Hospital,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.62
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.31
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.71
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,21.32
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,22.57
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,26.27
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.7
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.52
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.93
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.4
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.5
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.2
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.82
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.82
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.4
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.7
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.94
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.64
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.83
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
535142,Chepstow Hospital,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.39
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.97
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.99
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,23.43
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,23.24
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,26.22
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.1
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.23
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.05
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.24
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.38
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.47
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.01
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.56
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.81
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.4
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.7
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.57
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.4
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.38
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,143.8
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
535142,Chepstow Hospital,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.84
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.1
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.32
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.7
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,24.82
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.01
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.4
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.84
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.57
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.57
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.1
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.28
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.02
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.64
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.23
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.5
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.6
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.05
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.49
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.12
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
535142,Chepstow Hospital,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.48
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.83
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,26.34
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,61.5
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,25.88
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,26.05
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.88
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,51.9
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.4
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.9
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.11
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.97
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.28
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.1
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.38
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.21
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.46
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.77
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.35
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
