Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.8
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,22.5
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.14
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.58
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,88.83
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
535142,Chepstow Hospital,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.71
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.76
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,40.31
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,107.7
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,170.9
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,27.05
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,27.39
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.2
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.1
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.2
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.78
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.86
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.16
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.2
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.8
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.46
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.66
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.61
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.23
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.6
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,22.4
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.19
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.63
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,110.93
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,195.1
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
535142,Chepstow Hospital,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.3
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.28
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.94
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,41.61
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,104.7
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,174.2
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,27.61
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,28.03
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.57
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.9
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,115.9
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.2
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.77
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.4
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.11
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.6
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.3
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.46
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.87
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.11
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.81
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.7
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,22.4
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.04
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.06
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,116.15
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,199.2
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
535142,Chepstow Hospital,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.3
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.57
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.0
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,42.8
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,95.3
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,180.1
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,29.89
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,28.66
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,26.61
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,125.9
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.2
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.1
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.54
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.2
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.36
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.7
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.7
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.2
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.92
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.27
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.07
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.2
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,22.3
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.04
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.62
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,118.87
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,189.8
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
535142,Chepstow Hospital,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,498.6
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,21.3
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.48
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,38.84
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,87.1
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,164.0
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,27.41
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,33.8
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.91
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,117.2
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,142.1
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.85
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.57
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.92
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.7
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.97
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.69
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.25
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.99
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.5
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.8
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,22.2
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,82.62
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.6
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,111.65
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
535142,Chepstow Hospital,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.1
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.52
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.07
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,43.12
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,101.3
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,182.1
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,40.36
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,34.52
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.63
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,63.8
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,169.7
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,146.7
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.63
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.63
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.97
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.3
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.5
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.2
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.02
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.42
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.3
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.3
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,22.1
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,91.29
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.2
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,118.02
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,160.5
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.7
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.7
535142,Chepstow Hospital,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,496.2
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.36
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.2
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,42.5
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,109.2
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,179.3
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,37.33
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,34.22
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,26.0
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,157.5
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,144.3
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.04
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.56
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.1
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.3
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.4
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.57
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.52
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.76
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.72
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.3
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.56
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,86.6
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,120.32
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,188.6
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
535142,Chepstow Hospital,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,506.5
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.5
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.56
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,40.81
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,94.7
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,172.3
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,35.6
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,34.74
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,29.22
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,150.6
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,146.3
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.5
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.97
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.63
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.89
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.7
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.89
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.73
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.08
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.79
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.5
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.35
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,85.49
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,118.71
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,173.6
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.2
535142,Chepstow Hospital,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,500.1
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.27
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.57
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,38.13
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,77.6
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,160.3
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,35.62
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,35.91
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,28.65
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,149.6
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,150.2
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.1
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.81
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.42
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.84
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.3
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.23
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.99
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.96
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
