Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.54
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.2
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.0
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,87.97
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.4
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,117.16
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
535142,Chepstow Hospital,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,490.3
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.32
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.1
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,37.37
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,74.0
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,157.4
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,34.25
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,28.76
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,26.58
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,144.8
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.2
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.46
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.02
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.51
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.6
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.3
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.07
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.8
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.52
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.46
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.9
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.6
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,87.5
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,83.55
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,117.92
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,170.2
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
535142,Chepstow Hospital,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,494.2
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.26
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.6
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,38.31
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,79.6
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,161.3
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,34.23
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,28.61
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,25.06
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,144.4
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,120.7
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.1
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.03
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.85
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.49
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.4
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.19
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.35
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.79
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.0
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.23
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.42
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.6
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,98.75
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.39
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,113.26
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,159.2
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.8
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
535142,Chepstow Hospital,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.0
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,22.17
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.91
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,39.15
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,80.7
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.7
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,165.2
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,40.6
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,25.12
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,26.89
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,66.4
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,170.6
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.7
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.65
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.21
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.11
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.1
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.8
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.92
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.25
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.41
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.89
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.89
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.9
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,21.7
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,105.29
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.86
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,116.02
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,162.0
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,440.1
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
535142,Chepstow Hospital,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,487.5
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.49
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.07
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,41.17
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,100.5
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,172.7
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,38.37
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,22.79
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.12
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,67.9
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,161.5
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.8
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.64
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.62
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.9
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.4
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.91
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.71
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.86
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.92
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.5
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,21.6
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,87.96
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.71
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,120.85
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,209.8
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
535142,Chepstow Hospital,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,505.4
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.59
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.07
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,29.13
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,57.5
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.5
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,34.17
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,23.84
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,32.46
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,59.9
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,146.0
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,138.3
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.45
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.72
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.25
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.47
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.38
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.09
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.11
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.5
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,21.5
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,84.23
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.35
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,107.01
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.7
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
535142,Chepstow Hospital,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,452.9
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,19.3
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.74
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,30.31
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,62.3
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.42
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,25.72
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,36.64
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,80.0
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.4
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.6
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,157.1
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.99
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.0
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.96
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.54
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.62
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.51
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.3
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.8
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,21.5
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,75.12
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,79.03
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,110.73
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,180.3
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
535142,Chepstow Hospital,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.2
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.26
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.19
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,32.62
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,75.0
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,139.2
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,17.92
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,24.17
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,38.09
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,89.6
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.1
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,162.4
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.66
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.71
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.34
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.5
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.8
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.15
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.68
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.03
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.05
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.0
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,21.4
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,69.78
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.12
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,120.12
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,232.7
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
535142,Chepstow Hospital,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,510.6
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.61
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.89
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,36.71
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,90.0
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,156.4
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,21.28
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,25.56
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,26.62
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.5
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.96
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.11
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.44
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.3
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.01
