Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.4
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.21
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.37
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.72
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.3
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,21.3
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.14
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.05
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,112.53
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,201.9
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
535142,Chepstow Hospital,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.0
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.22
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.03
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,38.55
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,83.8
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,164.6
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,23.02
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.6
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,26.02
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.99
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.95
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.9
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.7
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.31
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.41
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.06
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.72
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.25
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.2
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.6
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.7
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,21.3
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.84
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.69
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,117.76
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,210.4
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
535142,Chepstow Hospital,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,500.1
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,21.98
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.97
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,32.43
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,65.5
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.7
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.8
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,22.86
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.82
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,23.84
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.85
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.47
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.8
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.46
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.38
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.72
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.2
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.92
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,82.7
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.9
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,21.3
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,77.79
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.59
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,106.41
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,178.2
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
535142,Chepstow Hospital,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.6
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,28.27
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.81
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,26.12
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,51.5
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,119.2
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,22.84
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.51
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,20.14
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.61
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.72
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.47
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.54
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.79
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.97
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.18
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.52
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.1
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,21.3
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,85.84
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.5
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,94.25
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,149.3
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
535142,Chepstow Hospital,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,21.25
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,16.78
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,24.84
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.85
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,16.59
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,20.44
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.91
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.72
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.35
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.61
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.54
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.07
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.55
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.11
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.0
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,21.4
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,72.47
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.86
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,94.74
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,155.3
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
535142,Chepstow Hospital,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.3
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,20.88
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.43
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,22.68
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.9
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,18.64
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.84
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,24.13
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,54.8
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.37
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.66
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.5
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.16
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.85
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.35
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.6
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.52
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.4
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,21.4
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.49
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.75
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,98.04
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,169.2
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
535142,Chepstow Hospital,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.4
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,18.07
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.84
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,18.94
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,18.3
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.9
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,18.85
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,48.0
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.91
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.78
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.16
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.21
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.43
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.83
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.97
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.23
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.2
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,21.5
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.18
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.87
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,82.21
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
535142,Chepstow Hospital,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,17.55
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.08
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,18.97
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.48
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.87
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,22.17
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.26
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.57
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.24
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.41
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.85
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.94
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.9
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,21.5
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,61.05
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.59
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,86.69
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,159.6
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
535142,Chepstow Hospital,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,19.45
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,16.65
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.06
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,19.94
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.91
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,21.8
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,55.5
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.26
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.78
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
