Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.61
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.91
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.15
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.17
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.07
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.5
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,21.5
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,70.2
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.04
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,78.7
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
535142,Chepstow Hospital,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,17.5
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,15.4
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,17.24
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,17.27
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.83
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,20.27
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.59
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.95
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.9
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.14
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.18
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.43
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.2
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,21.5
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,63.46
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.16
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,77.31
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
535142,Chepstow Hospital,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,14.25
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.89
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,20.01
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,14.77
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.29
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,19.03
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.2
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.54
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.35
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.86
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.68
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.28
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.5
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,21.5
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.53
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.66
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,80.91
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
535142,Chepstow Hospital,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.22
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.58
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,25.6
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.62
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.68
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.15
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.34
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.07
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.9
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.2
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.15
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.68
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.94
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.74
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,21.4
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.14
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.74
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,79.21
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
535142,Chepstow Hospital,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.78
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,20.58
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,25.93
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.6
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.47
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,15.64
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.51
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.52
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.64
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.73
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.64
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.65
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.19
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.35
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.0
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,21.3
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.11
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.93
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,81.51
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
535142,Chepstow Hospital,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.02
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,17.24
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,29.65
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.53
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.74
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,20.37
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.55
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.26
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.17
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.48
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.45
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.97
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.51
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.1
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,21.3
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.98
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.36
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,86.99
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,148.6
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
535142,Chepstow Hospital,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.52
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,18.45
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,27.94
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,15.6
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.97
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,20.06
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.67
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.9
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.96
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.65
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.47
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.02
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.1
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.4
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,21.2
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.43
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.38
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,91.28
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,172.4
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
535142,Chepstow Hospital,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.99
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.4
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,21.07
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,17.91
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,15.51
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,18.8
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.24
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.05
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.4
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.11
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.76
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.36
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.98
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.5
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.1
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.74
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.47
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,80.64
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
535142,Chepstow Hospital,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,15.06
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.04
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,16.19
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,17.13
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,16.39
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,27.77
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.32
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.8
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
