Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.81
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.7
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.87
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.77
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.4
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.7
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.1
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.84
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.66
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,87.42
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
535142,Chepstow Hospital,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.54
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.27
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.86
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.88
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,15.22
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,19.04
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.59
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.11
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.69
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.03
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.41
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,86.6
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.1
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,21.0
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.71
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.77
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,83.93
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
535142,Chepstow Hospital,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.41
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.03
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,19.11
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,18.19
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.96
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,20.51
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.7
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.57
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.49
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.19
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.61
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.7
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,21.0
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.16
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.82
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,80.21
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
535142,Chepstow Hospital,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.41
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.79
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,16.85
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.52
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.24
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,25.94
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,62.2
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.9
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.9
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.95
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.84
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.02
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.82
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.68
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.1
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,20.9
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.02
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.75
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,83.42
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
535142,Chepstow Hospital,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.62
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.31
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,17.99
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.88
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.59
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,27.2
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,72.5
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.1
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.83
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.61
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.9
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.92
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.87
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.31
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.37
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.5
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,20.9
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.56
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.08
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,87.11
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
535142,Chepstow Hospital,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,17.47
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.8
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,26.37
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.0
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.79
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,20.08
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.9
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.86
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.1
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.93
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.6
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.31
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.48
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.58
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.5
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,20.8
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.75
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.69
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,84.96
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
535142,Chepstow Hospital,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.42
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.29
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,22.34
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.21
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,18.88
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,17.94
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.65
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.66
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.2
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.97
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.97
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.14
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.53
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.15
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.1
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,20.6
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.71
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.94
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.61
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
535142,Chepstow Hospital,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,24.13
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.63
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,21.3
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,57.7
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.2
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.14
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,19.29
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.72
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,48.0
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.97
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.34
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.03
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.7
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.13
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.2
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,20.5
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,64.08
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.52
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.57
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
535142,Chepstow Hospital,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,25.77
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.45
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,16.89
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.2
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,23.1
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,17.34
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.17
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,55.9
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.1
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.16
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.99
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
