Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.48
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.3
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.64
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.39
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.7
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,20.3
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,78.6
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.47
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.27
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
535142,Chepstow Hospital,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,20.69
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.2
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.9
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,23.61
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,19.97
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,15.75
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,48.9
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.6
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.33
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.53
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.97
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.41
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.38
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.54
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.1
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.1
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,20.2
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,80.12
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.25
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,73.96
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
535142,Chepstow Hospital,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,20.89
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.89
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,15.32
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,19.06
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.38
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,16.7
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.5
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.09
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.13
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.32
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.43
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.29
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.8
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,20.1
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,75.84
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.65
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.36
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
535142,Chepstow Hospital,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,25.7
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.88
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,16.14
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,52.6
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.8
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,21.34
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.18
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,13.32
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.53
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.14
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.3
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.52
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.12
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.31
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.83
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.04
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.0
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,20.0
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,87.39
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.4
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.89
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.9
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
535142,Chepstow Hospital,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,23.0
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.44
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,16.84
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,56.7
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.3
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,23.85
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.94
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,20.24
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,50.5
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.9
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.85
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.65
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.85
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.4
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.72
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.84
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.39
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.3
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.3
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,19.8
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,85.51
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.96
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,80.6
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
535142,Chepstow Hospital,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.88
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,22.07
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,23.26
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.89
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.04
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,24.51
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.75
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.28
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.82
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.76
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.16
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.73
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.01
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.1
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,19.7
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,67.17
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.78
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,88.12
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
535142,Chepstow Hospital,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,18.83
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.27
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,16.35
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,21.04
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,17.11
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,22.91
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.71
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.41
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.95
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.33
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.96
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.51
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.63
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.4
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,19.6
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,76.05
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.74
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,81.23
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
535142,Chepstow Hospital,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.33
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.53
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,21.7
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,20.02
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.85
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,24.92
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.52
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.59
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.97
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.62
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.09
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.72
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.69
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.1
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,19.4
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,66.5
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.16
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,90.86
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,156.3
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
535142,Chepstow Hospital,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.9
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.57
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.14
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,22.95
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,18.08
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.49
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,17.49
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.23
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.86
