Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.29
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.88
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.82
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.41
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.33
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.87
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.0
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,19.3
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.23
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.77
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,78.52
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
535142,Chepstow Hospital,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.95
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.22
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,27.07
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,66.4
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.8
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,19.52
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.65
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.35
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.34
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.03
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.14
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.54
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.71
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.33
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.2
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.7
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,19.2
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,64.09
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.47
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
535142,Chepstow Hospital,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.75
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.16
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,28.31
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,63.1
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,19.41
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.64
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.97
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.34
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.93
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.0
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.92
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.8
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.98
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.37
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.94
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.1
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,19.1
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,65.79
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.61
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,82.54
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
535142,Chepstow Hospital,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.53
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,15.61
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,22.66
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,19.86
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.53
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,16.97
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,48.2
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.26
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.37
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.1
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.31
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.72
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.23
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.92
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.9
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.9
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.7
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,19.0
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,69.51
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.33
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,83.67
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
535142,Chepstow Hospital,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.43
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.58
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,21.26
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.98
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,16.59
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,16.64
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.1
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.22
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.42
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.7
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.17
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.73
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.2
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.9
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.95
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.34
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,79.54
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
535142,Chepstow Hospital,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.81
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.69
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,21.25
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.47
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.43
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,15.64
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.44
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.03
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.5
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.37
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.65
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.46
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.7
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.1
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.8
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.1
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.46
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.12
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
535142,Chepstow Hospital,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.75
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.28
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,31.13
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,75.3
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,133.6
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,18.54
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.97
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,16.02
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.62
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.67
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.12
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.51
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.99
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.23
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.49
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.3
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,18.7
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.08
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.13
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,90.32
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,172.1
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
535142,Chepstow Hospital,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.4
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.55
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,21.69
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,19.19
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.67
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,16.69
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.78
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.32
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.49
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.84
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.39
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.5
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,18.6
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,64.73
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.45
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,82.55
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
535142,Chepstow Hospital,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,15.32
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.48
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,18.83
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,20.35
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.22
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,20.12
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
