Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.3
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.21
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.87
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.97
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.35
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.18
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.22
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.0
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,18.5
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,64.09
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.82
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.41
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
535142,Chepstow Hospital,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.35
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,19.93
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,18.05
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.39
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,18.47
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.75
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.32
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.76
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.09
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.0
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.0
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,18.4
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.43
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.42
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,170.5
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
535142,Chepstow Hospital,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,16.11
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.09
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,19.23
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,48.4
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,13.55
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.53
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,18.56
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.8
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.58
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.08
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.45
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.4
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.36
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.7
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.3
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.64
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.17
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.29
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
535142,Chepstow Hospital,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.34
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,19.3
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.72
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.82
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,18.9
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.15
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.53
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.13
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.9
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.63
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.1
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.5
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.2
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.24
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.22
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,75.88
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
535142,Chepstow Hospital,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,16.74
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,20.22
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,54.9
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,17.93
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,15.18
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,18.09
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.86
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.62
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.07
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.92
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.31
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.42
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.0
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.1
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,65.34
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.3
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,77.12
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
535142,Chepstow Hospital,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,21.59
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.89
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,20.62
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,57.2
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.78
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.33
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,14.47
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.69
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.68
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.16
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.87
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.0
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.1
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.17
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.93
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,76.99
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
535142,Chepstow Hospital,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.16
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.95
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,17.64
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,15.46
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,15.05
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.05
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.93
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.77
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.85
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.13
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.42
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.86
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.0
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.72
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.41
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.64
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
535142,Chepstow Hospital,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.07
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.35
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,15.13
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.65
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.18
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.76
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.79
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.12
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.24
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.76
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.41
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.77
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.1
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,17.9
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.98
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.58
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,72.07
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
535142,Chepstow Hospital,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.59
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.14
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.04
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.73
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.37
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
