Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.86
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.61
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.5
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.65
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.92
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.7
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.8
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,17.9
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.63
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,68.64
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
535142,Chepstow Hospital,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.96
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.92
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.39
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.78
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.7
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.09
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.9
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.22
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.47
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.9
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.3
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.2
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.14
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.7
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.76
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.94
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.83
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
535142,Chepstow Hospital,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.26
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.84
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.12
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.29
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.82
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.04
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.68
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.23
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.01
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.45
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.5
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.99
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.27
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.6
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
535142,Chepstow Hospital,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.02
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.35
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,15.03
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.05
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.91
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.74
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.24
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.39
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.53
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.22
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.74
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.33
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.6
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.09
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.55
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,65.9
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
535142,Chepstow Hospital,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.24
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.57
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,18.61
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.09
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.57
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.11
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.19
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.46
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.45
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.42
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.18
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.91
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.43
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.05
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
535142,Chepstow Hospital,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.81
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.67
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,14.41
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.5
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.9
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.46
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.29
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.38
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.67
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.31
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.3
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.45
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
535142,Chepstow Hospital,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.64
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.36
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.27
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.42
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.43
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.09
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.3
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.92
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.93
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.4
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.6
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.75
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.26
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.57
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
535142,Chepstow Hospital,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.46
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.48
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.53
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.8
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.09
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.85
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.47
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.97
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.77
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.28
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.8
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.3
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.96
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.8
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
535142,Chepstow Hospital,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.63
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.95
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.88
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
