Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.4
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.65
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.26
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.51
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.7
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.32
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.24
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.71
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.8
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.76
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
535142,Chepstow Hospital,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.48
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.41
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,16.7
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,54.7
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.08
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.85
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.99
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.42
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.2
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,17.9
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.27
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.22
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
535142,Chepstow Hospital,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.74
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.29
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.83
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.69
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.76
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,45.3
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.16
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.51
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.18
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.82
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.1
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,17.9
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.65
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.83
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.39
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
535142,Chepstow Hospital,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.52
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.99
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.97
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.28
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.25
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.58
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.87
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.14
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.7
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,17.9
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.86
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
535142,Chepstow Hospital,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.7
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.54
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.59
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.23
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.63
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.53
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.82
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.67
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.21
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.52
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
535142,Chepstow Hospital,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.23
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.9
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.01
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.45
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.59
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.08
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.99
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.3
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.6
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
535142,Chepstow Hospital,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.21
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.12
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.08
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.51
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.04
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.95
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.0
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.98
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
535142,Chepstow Hospital,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.99
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.08
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.31
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.23
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.83
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.61
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.42
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.85
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,18.1
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.34
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
535142,Chepstow Hospital,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
