Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.4
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.1
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.93
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.46
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.43
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.43
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,18.1
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.3
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
535142,Chepstow Hospital,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.56
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.01
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.89
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.27
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.17
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.85
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.17
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.81
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.3
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,18.1
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.06
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
535142,Chepstow Hospital,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.11
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.13
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.1
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.27
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.05
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.68
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.62
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.1
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.1
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.05
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
535142,Chepstow Hospital,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.8
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.18
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.63
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.82
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.96
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.63
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.3
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.94
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.6
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.61
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
535142,Chepstow Hospital,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.3
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.23
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.78
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.79
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.25
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.85
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.95
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.01
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.4
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,47.05
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
535142,Chepstow Hospital,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.13
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.32
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.57
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.37
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.59
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.95
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.88
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.8
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.8
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
535142,Chepstow Hospital,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.74
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.97
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.18
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.94
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.43
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.11
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.3
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.2
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
535142,Chepstow Hospital,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.67
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.91
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.76
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.53
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.44
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.5
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.4
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,48.26
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
535142,Chepstow Hospital,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.7
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
