Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.18
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.66
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.99
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.59
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.6
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,17.9
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.18
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
535142,Chepstow Hospital,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.49
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.61
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.99
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.74
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.08
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.1
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,17.9
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.11
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
535142,Chepstow Hospital,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.51
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.2
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.36
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.12
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.9
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.66
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.01
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.7
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.84
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
535142,Chepstow Hospital,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.07
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.32
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.74
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.25
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.0
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.08
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.1
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,17.7
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.53
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
535142,Chepstow Hospital,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.15
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.86
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.35
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.89
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.02
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.12
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.2
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,17.6
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.37
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
535142,Chepstow Hospital,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.85
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.27
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.49
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.79
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.86
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.22
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.4
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,17.6
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,48.74
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
535142,Chepstow Hospital,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.54
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.73
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.72
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.88
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.46
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.58
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.8
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,17.5
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.39
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
535142,Chepstow Hospital,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.71
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.76
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.15
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.66
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.91
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.64
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.3
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.9
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.0
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,17.4
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.21
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
535142,Chepstow Hospital,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
