Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.11
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.67
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.99
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.85
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.39
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.13
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.77
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.56
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.4
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,17.4
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.82
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
535142,Chepstow Hospital,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.49
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.16
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.1
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.86
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.05
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.76
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.6
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.75
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.9
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,17.4
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.72
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
535142,Chepstow Hospital,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.9
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.4
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.61
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.29
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.64
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.4
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,17.4
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.36
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
535142,Chepstow Hospital,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.99
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.81
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.29
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.69
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.02
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.66
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.4
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,17.5
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.79
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
535142,Chepstow Hospital,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.1
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.41
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.05
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.25
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.76
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.33
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.4
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.4
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,17.5
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.45
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
535142,Chepstow Hospital,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.06
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.14
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.82
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.25
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.84
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.05
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.57
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.3
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,17.5
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.72
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
535142,Chepstow Hospital,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.91
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.06
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.77
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.2
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.28
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.25
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.89
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.86
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.3
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,17.6
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.98
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
535142,Chepstow Hospital,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.49
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.86
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.01
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.19
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.55
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.24
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.9
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.1
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,17.6
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.82
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
535142,Chepstow Hospital,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
