Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.17
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.33
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.34
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.67
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.17
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.97
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.7
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,17.7
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.84
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
535142,Chepstow Hospital,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.75
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.59
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.27
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.75
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.42
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.8
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.0
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,17.7
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.32
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
535142,Chepstow Hospital,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.75
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.39
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.56
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.01
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.71
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.97
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.75
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.7
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.82
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
535142,Chepstow Hospital,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.92
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.13
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.61
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.88
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.94
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.3
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.8
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.14
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
535142,Chepstow Hospital,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.22
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.73
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.96
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.04
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.41
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.62
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.42
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.24
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.6
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,17.9
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.27
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
535142,Chepstow Hospital,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.66
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.66
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.11
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.37
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.38
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.83
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.32
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.21
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.7
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,17.9
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.93
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
535142,Chepstow Hospital,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.38
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.37
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.14
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.32
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.23
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.2
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.78
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.2
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.74
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.2
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.8
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,17.9
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.7
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
535142,Chepstow Hospital,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.4
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.61
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.87
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.79
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.37
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.01
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.62
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.2
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.4
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.41
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
