Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
535142,Chepstow Hospital,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.22
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.18
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.55
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.74
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.35
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.34
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.75
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.11
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.75
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.6
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.8
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.21
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
535142,Chepstow Hospital,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.62
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.73
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.73
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.24
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.13
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.97
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.46
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.84
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.1
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,18.1
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.84
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.68
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
535142,Chepstow Hospital,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,15.08
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,15.87
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,13.62
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.71
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.37
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.08
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.75
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.62
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.5
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,20.3
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.93
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,56.05
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
535142,Chepstow Hospital,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,14.37
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.01
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.97
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.31
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.04
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.21
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.08
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.0
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,20.3
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.9
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.27
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
535142,Chepstow Hospital,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,14.12
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.78
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.29
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,11.65
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.91
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.71
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.19
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.89
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.97
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.93
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.6
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,20.3
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.86
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.26
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
535142,Chepstow Hospital,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,14.49
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.45
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.82
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.06
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.24
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.54
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.73
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.15
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.54
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.45
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,20.3
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.64
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.11
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
535142,Chepstow Hospital,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,14.09
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.5
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.84
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.42
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.31
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.02
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.41
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.06
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.17
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.9
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,20.2
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.53
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.91
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
535142,Chepstow Hospital,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,14.66
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.77
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.38
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.98
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.31
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.01
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.84
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.11
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.77
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,20.1
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.74
