Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.85
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
535142,Chepstow Hospital,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,14.68
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,14.07
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.61
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,14.79
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.63
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.83
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.17
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.0
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.41
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.3
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,20.1
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.58
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.03
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.69
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
535142,Chepstow Hospital,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,15.65
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.34
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.06
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.26
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.22
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.9
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.82
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.91
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.82
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.11
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.1
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,20.2
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.3
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.3
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,59.01
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
535142,Chepstow Hospital,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,15.09
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.65
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.79
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.49
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,14.79
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.79
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.62
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.98
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.78
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.85
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.79
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.5
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,20.4
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.28
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.81
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.98
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
535142,Chepstow Hospital,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,14.94
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.24
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,12.33
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.02
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,15.13
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.9
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.15
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.19
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.31
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.75
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.2
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,20.6
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.53
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.21
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.21
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
535142,Chepstow Hospital,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,16.65
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.66
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.51
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.19
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,19.75
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.24
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.69
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.28
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.45
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.72
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.3
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.2
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,20.8
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.23
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.51
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,67.72
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
535142,Chepstow Hospital,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.73
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.84
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.97
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,20.13
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.95
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.61
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.36
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.53
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.01
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.0
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,20.8
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.94
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.61
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.46
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
535142,Chepstow Hospital,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.68
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.76
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.34
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.99
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,25.49
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.77
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,57.5
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.8
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.99
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.97
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.38
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.91
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.05
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,20.9
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.32
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.72
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
535142,Chepstow Hospital,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.87
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.86
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.12
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.54
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,23.52
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,17.09
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,52.6
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.9
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.17
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.86
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.63
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.9
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.52
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.68
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.1
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.4
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,21.1
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
