Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.88
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.52
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.7
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
535142,Chepstow Hospital,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.76
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.13
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,17.34
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.38
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,24.12
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,18.33
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.47
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.2
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.66
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.59
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.23
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.62
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.75
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.3
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,21.1
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.16
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.14
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,74.09
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
535142,Chepstow Hospital,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.68
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.39
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,23.13
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.01
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,20.33
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.03
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.81
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.56
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.63
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.25
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.65
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.3
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,21.1
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.9
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.65
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.2
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
535142,Chepstow Hospital,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,18.91
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.43
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,16.43
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,48.9
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,18.39
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,21.1
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.71
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.17
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.58
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.04
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.38
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.42
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.1
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,21.2
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.7
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.11
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.71
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
535142,Chepstow Hospital,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.33
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.75
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,20.74
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.22
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,22.84
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.31
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.58
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.19
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.04
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.18
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.84
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.78
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.05
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.55
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.2
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,21.3
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.12
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.91
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,74.66
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
535142,Chepstow Hospital,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.98
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.92
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,21.77
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,43.3
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,15.14
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,19.3
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.87
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.25
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.29
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.75
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.97
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.23
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.79
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.67
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,21.4
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.12
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.66
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.48
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
535142,Chepstow Hospital,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.52
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.43
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,26.89
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.6
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.13
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,23.2
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.24
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.39
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.6
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.55
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.57
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.79
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,21.5
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.45
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.49
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,82.24
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
535142,Chepstow Hospital,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.67
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.06
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,24.96
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.0
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.03
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,18.52
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.18
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.32
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.11
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.5
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.61
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.83
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.9
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.93
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.6
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,21.5
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.98
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.9
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,82.86
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
535142,Chepstow Hospital,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.52
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.44
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,27.88
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,49.2
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.2
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.54
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.81
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,20.27
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,51.5
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.09
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.1
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.95
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.5
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.74
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.52
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.24
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.8
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,21.7
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
