Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.02
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.39
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,83.91
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
535142,Chepstow Hospital,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.68
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.27
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,23.7
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.31
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.93
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,20.84
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.62
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.56
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.1
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.0
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.98
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.66
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.38
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.45
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.6
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,21.7
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.62
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.03
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.08
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
535142,Chepstow Hospital,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.68
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.01
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,25.61
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,50.5
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.77
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,22.5
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,22.52
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.79
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.71
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.87
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.86
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.76
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.02
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.9
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.5
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.71
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,83.11
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
535142,Chepstow Hospital,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.87
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.54
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,28.12
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,49.1
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.1
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,23.79
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,20.29
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,23.4
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,50.9
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.7
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.99
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.64
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.75
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.94
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.29
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.78
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.21
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.3
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,72.36
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.7
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,88.55
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
535142,Chepstow Hospital,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.82
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.29
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,29.69
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,20.77
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,21.16
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,25.26
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.1
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.8
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.87
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.78
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.3
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.2
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.5
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.66
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.05
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.79
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.3
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.46
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.85
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,93.95
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
535142,Chepstow Hospital,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.59
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.1
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,31.01
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,59.3
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,131.7
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,22.1
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,22.99
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.82
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.7
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.67
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.76
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.03
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.16
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.26
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.38
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.98
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.7
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.3
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.27
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.26
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,95.56
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
535142,Chepstow Hospital,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.07
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.25
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,27.9
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,62.6
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,24.26
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.25
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,25.69
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,52.7
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.4
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.0
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.36
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.87
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.1
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.77
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.5
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.55
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.62
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.39
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.1
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.91
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.55
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,100.85
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,167.7
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
535142,Chepstow Hospital,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.77
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.44
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,26.98
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,68.2
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,24.16
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.56
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.49
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.9
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.58
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.47
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.57
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.9
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.68
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.84
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.68
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.56
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.1
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.09
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.79
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,93.6
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,158.8
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
535142,Chepstow Hospital,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.8
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.58
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.73
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,34.91
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,89.4
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,148.9
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.92
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.37
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,24.65
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.11
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.83
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.25
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.8
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.1
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.16
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.69
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.82
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.48
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.96
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
