Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.4
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.02
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.63
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,107.8
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,193.9
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
535142,Chepstow Hospital,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.5
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.07
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.11
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,36.52
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,94.0
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,155.3
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,26.75
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.89
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.84
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,115.6
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.63
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.84
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.2
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.22
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.18
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.81
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.44
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.83
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.7
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.5
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,80.83
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.38
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,106.06
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,186.6
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
535142,Chepstow Hospital,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.3
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.52
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.19
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,32.26
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,77.3
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.3
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,33.72
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,24.37
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,24.03
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,142.3
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.89
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.03
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.06
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.74
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.93
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.32
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.44
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.46
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.57
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.7
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.9
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.5
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.96
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,102.96
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.2
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
535142,Chepstow Hospital,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.2
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.16
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.31
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,38.98
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,103.2
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,164.8
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,26.63
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,26.18
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,24.71
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,41.7
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,113.3
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.1
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.31
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.08
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.4
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.3
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.0
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.0
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.86
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.08
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.4
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.19
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.1
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.1
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,83.44
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.84
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,111.3
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,177.0
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
535142,Chepstow Hospital,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.3
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.59
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.08
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,37.53
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,89.1
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,158.6
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,29.21
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,24.12
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,24.65
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,123.9
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.05
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.44
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.95
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.1
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.9
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.7
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.11
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.87
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.19
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.44
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.36
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.84
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.9
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,97.26
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.87
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,110.98
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.7
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
535142,Chepstow Hospital,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.5
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,25.23
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.27
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,42.05
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,100.5
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,106.5
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,178.5
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,26.18
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,23.68
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,30.21
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,111.6
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.1
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.29
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.89
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.66
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.7
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.7
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.6
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.09
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.78
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.18
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.61
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.05
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.2
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.7
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,95.27
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.09
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,121.02
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,182.5
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,401.2
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
535142,Chepstow Hospital,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,513.4
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.89
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.53
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,46.95
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,125.1
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,198.9
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,25.5
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,24.77
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.27
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,109.1
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.24
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.99
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.69
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.3
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.2
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.5
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.54
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.65
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.1
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.37
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.9
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.7
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.82
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,115.29
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,174.4
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
535142,Chepstow Hospital,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,488.5
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,31.74
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.85
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,40.02
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,108.7
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,134.3
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,169.5
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,23.49
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,22.13
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.13
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.1
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.06
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.61
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.08
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.6
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.42
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.0
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.25
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.33
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.27
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.6
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.3
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,97.47
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.82
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,110.54
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,175.8
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.2
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
535142,Chepstow Hospital,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,468.8
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,23.5
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.88
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,35.49
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,84.0
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.4
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,152.9
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,27.45
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,22.29
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,24.57
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,47.5
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,120.1
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.0
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.36
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.24
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.7
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.9
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.27
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.9
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.7
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.3
