Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.78
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.79
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.8
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.0
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,96.54
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.03
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,113.61
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,179.7
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
535142,Chepstow Hospital,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,483.3
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,23.5
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.24
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,32.94
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,69.9
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,101.0
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,139.3
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,22.86
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,22.01
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,22.52
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.6
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.1
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.88
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.39
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.3
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.0
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.69
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.69
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.63
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.67
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.23
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.1
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.1
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.05
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.49
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,105.1
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
535142,Chepstow Hospital,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.0
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.75
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.48
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,32.65
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,62.8
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,137.6
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,22.29
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.55
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,23.01
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,47.0
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.6
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.29
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.23
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.87
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.5
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.1
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.2
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.65
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.5
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.75
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.28
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.17
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.89
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.2
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.4
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.3
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.48
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.5
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,104.42
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.3
535142,Chepstow Hospital,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.7
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.06
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.17
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,33.57
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,61.1
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,141.5
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.91
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.16
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,23.5
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,55.3
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.19
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.65
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.41
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.7
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.49
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.0
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.48
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.8
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.43
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,37.52
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.8
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,176.6
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.84
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.43
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,107.02
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
535142,Chepstow Hospital,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.6
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,27.04
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.38
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,34.79
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,74.6
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,113.2
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,145.7
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.15
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.66
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,26.65
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,59.1
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.19
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.96
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.93
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.12
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.15
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.89
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.68
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.3
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.83
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.7
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.6
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,172.5
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,90.94
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.21
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,110.26
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,175.2
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
535142,Chepstow Hospital,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,463.4
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.55
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.54
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,34.85
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,70.1
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,145.9
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.43
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.92
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,31.53
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,86.1
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,132.6
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.04
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.11
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.85
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.54
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.93
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.98
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.18
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,39.98
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.6
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.2
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,185.9
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,81.87
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.66
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,116.65
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,198.6
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
535142,Chepstow Hospital,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.7
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.57
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.68
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,30.93
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,66.7
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.5
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.58
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.17
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,26.61
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,74.0
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.78
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.93
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.57
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.37
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.46
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,37.58
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.23
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,41.32
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.4
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.3
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,190.3
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.12
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.82
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,113.88
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,195.3
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
535142,Chepstow Hospital,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,478.2
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.15
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.3
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,24.4
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,54.2
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.81
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.53
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,26.02
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,67.9
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.93
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.91
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.97
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.9
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.59
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.67
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.72
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.03
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.18
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,43.2
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.4
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.4
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,199.2
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.14
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,79.79
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.83
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,108.64
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,178.7
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
535142,Chepstow Hospital,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,461.1
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.33
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.73
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,26.76
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,57.8
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.01
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.65
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,24.43
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.15
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
