Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.39
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.65
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.13
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.07
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.72
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,42.81
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.5
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.5
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,200.1
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,21.6
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.41
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.42
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,82.24
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
535142,Chepstow Hospital,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.46
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.75
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.91
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.29
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,16.81
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.54
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.79
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.81
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.27
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.11
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,45.09
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.3
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.3
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,206.7
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,21.7
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.16
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.81
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,83.21
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
535142,Chepstow Hospital,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.19
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.63
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,18.35
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.76
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.6
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,18.16
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.6
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.6
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.37
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,35.9
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.81
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,41.85
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.6
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.3
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,194.9
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,21.7
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.9
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.43
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.01
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,87.58
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,159.1
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
535142,Chepstow Hospital,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.2
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.5
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.14
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.84
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.72
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.82
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,24.42
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,65.8
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.67
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.19
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.13
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.45
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.03
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,43.12
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.5
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.8
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,200.5
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,62.82
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.82
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,91.82
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,168.8
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
535142,Chepstow Hospital,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.8
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.84
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.3
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.35
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,14.55
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.43
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,21.35
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,54.5
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.34
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.87
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.17
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.32
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.2
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.95
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,35.88
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.99
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,43.07
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.9
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.8
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,200.6
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.42
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.72
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.04
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,92.71
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
535142,Chepstow Hospital,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.99
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.14
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.39
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.39
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.37
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,22.66
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,66.8
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.37
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.17
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.63
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.43
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.96
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.0
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.96
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,43.64
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.5
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.5
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,202.5
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.06
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.43
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.06
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,90.13
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
535142,Chepstow Hospital,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.1
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.42
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.09
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.65
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.56
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,16.99
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,48.8
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.6
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.45
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.85
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.26
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.0
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.83
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.32
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,46.53
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.0
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,213.1
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,70.18
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.52
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,85.68
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
535142,Chepstow Hospital,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.1
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.06
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.91
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.82
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.46
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.7
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.05
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.23
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.46
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.57
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.47
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.18
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,50.59
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.7
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.6
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,228.9
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.8
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.16
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.47
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,87.75
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
535142,Chepstow Hospital,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.6
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.42
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.68
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.81
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.46
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,18.79
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.14
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
