Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.33
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.47
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.54
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,40.11
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.9
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,51.74
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.2
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.6
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.2
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,233.8
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.15
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,71.08
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,70.92
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,94.45
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
535142,Chepstow Hospital,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.53
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.63
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.81
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.95
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.91
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,20.13
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.83
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.82
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.73
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,36.62
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.9
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,47.47
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.1
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.4
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,216.2
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.1
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.42
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,65.2
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.47
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,91.48
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
535142,Chepstow Hospital,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.8
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.62
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,13.47
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.83
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.01
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,14.87
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.03
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.29
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.41
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.32
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,40.52
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.22
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,52.36
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.5
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.1
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.9
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,237.1
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.2
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.54
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.9
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,94.78
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
535142,Chepstow Hospital,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.1
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.78
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.88
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,17.38
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.67
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,14.64
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.22
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.37
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.01
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,37.88
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.52
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,47.22
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.8
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.2
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,215.6
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.3
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,67.54
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.04
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,87.38
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
535142,Chepstow Hospital,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.27
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.49
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,20.14
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,50.2
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.78
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.34
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,17.29
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.63
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.69
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.01
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.3
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.41
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.73
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,45.84
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.5
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.2
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,211.1
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.3
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.22
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.45
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.17
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,89.79
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
535142,Chepstow Hospital,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.62
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.37
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.81
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.57
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.15
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,17.15
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,47.6
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.82
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.92
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.07
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.09
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,40.9
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.31
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,49.74
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,179.0
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.6
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,227.1
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.2
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.33
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,70.78
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.12
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,95.72
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,169.9
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
535142,Chepstow Hospital,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.6
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.27
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,16.19
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.11
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.36
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,18.13
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.96
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.92
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.37
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.63
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,38.92
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.95
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,48.49
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.6
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.3
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,219.9
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.1
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.89
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.09
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,90.17
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
535142,Chepstow Hospital,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.4
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.42
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.51
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.07
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,17.96
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.83
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.23
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,22.88
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,39.94
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.37
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,50.46
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.1
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.4
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,229.9
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.91
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.9
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.56
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,93.63
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,164.8
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
535142,Chepstow Hospital,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,17.39
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.95
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.32
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,15.32
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.42
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
