Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.94
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.72
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.86
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,39.16
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.43
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,51.84
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.8
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.4
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,234.7
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.9
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.74
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.38
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,88.33
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
535142,Chepstow Hospital,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.43
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.08
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,17.87
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.2
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.1
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,16.65
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.21
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.9
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.02
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,40.33
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.5
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,49.81
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.9
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.0
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,227.3
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.58
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.52
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,88.68
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,142.9
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
535142,Chepstow Hospital,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.8
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.99
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.16
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.62
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.07
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.12
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,15.84
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.06
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.41
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.79
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,42.56
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.31
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,47.26
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,185.1
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.9
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,216.2
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,71.23
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.8
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,81.56
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
535142,Chepstow Hospital,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.93
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.59
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.67
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.79
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,17.06
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,16.28
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.88
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.34
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.71
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,42.11
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.54
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,46.86
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.6
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.1
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,212.9
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,71.2
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.81
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,82.87
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
535142,Chepstow Hospital,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.29
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.83
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,18.87
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.75
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.1
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.42
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.55
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.0
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.6
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.95
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,43.26
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.64
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,49.82
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,186.4
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.6
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,224.3
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,74.7
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.21
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,90.27
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
535142,Chepstow Hospital,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,15.26
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.55
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,20.78
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,45.3
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.42
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.16
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.98
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.86
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.9
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.81
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,42.16
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.69
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,50.99
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.6
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.2
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,230.1
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,76.85
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.99
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,94.91
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
535142,Chepstow Hospital,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.15
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.74
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,16.86
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.28
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.5
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,13.75
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.22
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.73
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.99
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,43.08
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.22
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,52.03
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,185.8
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.4
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,234.1
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,72.49
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.83
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,88.2
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
535142,Chepstow Hospital,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.55
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.59
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,19.51
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.96
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.36
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.11
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.93
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.06
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.58
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,43.73
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.27
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,51.97
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,187.1
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.0
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,232.2
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.6
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.67
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,74.27
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.18
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,92.02
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
535142,Chepstow Hospital,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.47
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,18.89
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,19.16
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.28
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.69
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.87
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
