Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.01
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.23
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.23
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,43.45
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.95
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,55.46
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,84.4
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,187.5
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.6
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,249.0
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,21.5
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.56
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.34
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.14
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,96.36
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
535142,Chepstow Hospital,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.58
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.33
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,22.15
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,56.6
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.35
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.64
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.23
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.67
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.7
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.41
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,43.16
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.1
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,52.51
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,187.2
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.4
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,237.8
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,21.3
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,65.86
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.1
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,91.84
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
535142,Chepstow Hospital,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.51
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.44
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.85
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.76
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.5
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.93
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.41
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.04
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,41.55
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.45
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,49.71
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,180.6
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.7
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,227.1
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,21.1
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.03
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,68.27
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.72
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,87.38
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
535142,Chepstow Hospital,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.87
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.2
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,16.25
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.68
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.98
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,18.03
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.05
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.16
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.64
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.37
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,47.42
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.84
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,49.69
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,204.6
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.2
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,226.5
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,21.0
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.02
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,81.9
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.39
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,91.3
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
535142,Chepstow Hospital,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.56
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.98
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.97
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.43
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,16.04
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,18.56
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.07
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.19
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.22
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,40.02
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.45
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,45.59
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.7
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.4
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,209.3
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,21.0
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,76.85
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.51
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,88.04
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
535142,Chepstow Hospital,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.89
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.87
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,16.37
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.69
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.18
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,19.2
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.98
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.31
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.45
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.5
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.13
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,41.92
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.54
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,45.72
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.2
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.6
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,211.0
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.9
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.78
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,73.33
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.62
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,99.7
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
535142,Chepstow Hospital,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.8
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.02
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.55
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,28.54
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,79.9
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.1
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.79
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.6
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,21.48
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.72
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.97
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.04
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.61
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.07
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,43.56
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.98
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,44.77
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,186.6
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.1
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,206.2
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.7
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.63
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.93
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.78
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,108.86
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,187.4
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
535142,Chepstow Hospital,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.2
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.45
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.07
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,19.6
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,47.3
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,15.21
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,16.15
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.31
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.21
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.28
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,41.39
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.63
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,46.04
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,179.2
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.1
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,211.9
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,20.5
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.82
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.97
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,90.85
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
535142,Chepstow Hospital,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.27
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.56
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,18.31
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.18
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,16.94
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.01
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,46.6
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
