Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.2
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.43
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.77
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,42.92
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.45
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,50.01
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,185.5
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.6
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,226.6
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,20.4
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.27
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.04
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,90.61
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
535142,Chepstow Hospital,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.33
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.26
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,16.94
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.75
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,17.94
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.44
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.9
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.68
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.09
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,40.8
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.56
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,47.63
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.4
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.5
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,217.3
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,20.3
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.96
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,66.19
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.02
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,86.81
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
535142,Chepstow Hospital,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.08
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.58
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,17.68
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.91
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.19
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.58
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.34
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.84
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.13
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,41.79
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.52
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,47.88
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,181.8
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.4
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,218.8
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,20.2
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,72.01
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.06
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,87.3
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
535142,Chepstow Hospital,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.23
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.08
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,16.69
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.89
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.71
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.1
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.3
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.4
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.26
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,41.93
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.2
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,45.25
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,181.7
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.2
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,208.5
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,20.1
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.63
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.09
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,86.75
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
535142,Chepstow Hospital,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.41
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.33
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,15.24
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.33
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.95
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,21.04
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.31
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.45
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.81
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.02
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,40.39
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.44
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,47.0
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.7
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.9
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,215.3
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,20.0
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.3
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,71.03
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,93.09
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
535142,Chepstow Hospital,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.59
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.63
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,19.3
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.45
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,13.85
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,21.45
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.66
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.5
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.37
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.84
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.4
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,37.95
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.33
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,46.02
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.0
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.8
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,210.6
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,20.0
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,66.32
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,71.5
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,97.86
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
535142,Chepstow Hospital,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.6
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.54
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.68
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.22
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.76
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.83
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.96
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.11
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.7
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.49
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.71
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.46
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,38.21
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.57
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,44.86
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.8
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.3
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,206.6
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,19.9
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,73.4
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,76.24
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,85.81
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
535142,Chepstow Hospital,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.9
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,15.07
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.41
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.45
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,14.32
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,15.25
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.31
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.3
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.04
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.36
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,22.6
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,39.4
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.25
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,49.22
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.3
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.8
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,224.9
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,19.9
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,80.3
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,72.2
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,83.47
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
535142,Chepstow Hospital,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.48
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.39
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.82
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,19.19
