Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,15.24
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,17.93
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.5
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.34
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.69
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,22.76
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,39.86
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.76
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,46.77
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.1
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.4
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,215.8
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,19.8
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.9
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,83.17
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,70.86
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,86.81
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
535142,Chepstow Hospital,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.68
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.72
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,15.05
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,21.91
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,22.38
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,25.9
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,51.7
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.02
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.97
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.13
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,22.65
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.22
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.14
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,48.7
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.9
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.1
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,223.8
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,19.8
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.9
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,80.69
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,73.24
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,99.42
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
535142,Chepstow Hospital,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.8
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.66
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.66
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.63
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.26
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,16.83
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,23.48
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,57.7
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.84
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.07
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.87
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,22.98
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,38.07
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.87
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,47.93
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.5
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.2
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,222.7
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,19.6
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.82
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,72.34
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,69.22
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,94.29
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
535142,Chepstow Hospital,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.49
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.14
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,21.69
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,56.0
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,18.6
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.22
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.9
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,46.3
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.51
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.67
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.7
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,23.63
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,41.34
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.37
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,46.24
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,180.0
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.1
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,214.7
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,19.6
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.55
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,80.5
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,70.23
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,89.67
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
535142,Chepstow Hospital,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.18
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,16.07
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,21.47
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,48.1
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.08
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,15.11
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,15.9
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.73
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.14
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.46
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,22.04
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.16
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.13
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,40.78
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.0
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.9
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,194.0
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,19.6
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,68.3
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,73.07
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,86.78
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
535142,Chepstow Hospital,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.95
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,16.24
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.89
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.63
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,14.8
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.05
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.61
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.3
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.72
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.04
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.92
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.47
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.31
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.31
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.9
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.9
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.9
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,19.6
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,56.85
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,72.01
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.51
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
535142,Chepstow Hospital,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.33
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.23
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,16.34
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,18.01
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.93
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.77
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.6
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.7
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.59
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.22
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.86
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.48
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.46
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.7
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.7
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,19.6
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.07
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.4
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,67.87
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
535142,Chepstow Hospital,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.52
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.2
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,21.06
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,52.5
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,15.86
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.59
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.96
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.37
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.13
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.38
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.35
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.21
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.16
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.2
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.6
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,19.6
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.29
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.77
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,76.02
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
535142,Chepstow Hospital,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.27
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,16.68
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
