Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,17.01
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.74
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.57
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.67
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.51
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.43
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.94
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.08
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.62
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,41.26
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.0
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.4
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,191.3
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,19.6
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,61.53
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.27
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,76.57
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
535142,Chepstow Hospital,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.17
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.37
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.87
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.77
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.47
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.7
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.62
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.89
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.77
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.95
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.54
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.8
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,19.7
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.84
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.92
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.27
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
535142,Chepstow Hospital,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.79
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.98
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.82
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,15.56
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,13.78
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.51
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.6
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.28
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.74
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.92
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.5
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,19.7
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.25
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.62
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.11
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
535142,Chepstow Hospital,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.37
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.41
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.3
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.88
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,18.29
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,50.9
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.53
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.94
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.72
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.88
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.0
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,19.8
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.04
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
535142,Chepstow Hospital,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.9
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.99
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.25
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.53
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.01
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.7
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.28
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.36
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.9
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,19.9
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.71
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.99
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
535142,Chepstow Hospital,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.71
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.94
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.64
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.18
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.51
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.09
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.75
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,19.9
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.05
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
535142,Chepstow Hospital,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.29
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.1
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.51
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.65
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.39
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.62
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.82
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.23
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.0
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,19.9
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
535142,Chepstow Hospital,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.68
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.4
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.09
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.66
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.13
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.54
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,20.0
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.11
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
535142,Chepstow Hospital,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.73
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
