Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.83
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.55
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.55
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.3
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.91
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.69
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.88
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,20.1
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.37
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
535142,Chepstow Hospital,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.46
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.66
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.37
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.48
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,20.1
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
535142,Chepstow Hospital,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.21
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.95
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.51
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.91
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.5
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,20.2
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
535142,Chepstow Hospital,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.51
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.78
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.65
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.1
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.58
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.79
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.0
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.11
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,20.3
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
535142,Chepstow Hospital,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.18
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.26
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.33
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.37
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.8
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.43
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.1
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.3
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,20.3
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
535142,Chepstow Hospital,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.41
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.73
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.78
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.98
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.56
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,20.4
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
535142,Chepstow Hospital,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.33
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.36
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.01
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.84
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.32
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.24
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,20.4
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.93
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
535142,Chepstow Hospital,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.83
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.4
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.28
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.76
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.96
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,20.5
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.92
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
535142,Chepstow Hospital,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
