Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,10.85
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.91
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.74
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.79
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.63
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,20.5
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
535142,Chepstow Hospital,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.32
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.53
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.82
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.99
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.14
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.35
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.9
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,20.6
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
535142,Chepstow Hospital,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.41
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.04
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.37
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.69
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.06
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.19
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,20.6
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
535142,Chepstow Hospital,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,10.81
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.66
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.2
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.54
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.28
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.99
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.49
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.77
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.5
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,20.7
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.16
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
535142,Chepstow Hospital,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,10.78
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.25
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.01
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.77
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.47
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.2
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,20.8
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
535142,Chepstow Hospital,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,10.76
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.75
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.12
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.99
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.66
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.79
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.29
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.63
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.3
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,20.9
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535142,Chepstow Hospital,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,10.83
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.77
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.29
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.44
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.1
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.34
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.85
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.1
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,20.9
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
535142,Chepstow Hospital,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.79
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.71
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.83
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.22
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.83
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.01
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.38
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,20.9
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
535142,Chepstow Hospital,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
