Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.02
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.07
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.57
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.67
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.79
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.24
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.86
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.56
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.45
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.2
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,20.9
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.82
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.74
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
535142,Chepstow Hospital,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.74
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.55
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.28
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.93
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.28
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.49
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.4
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,21.0
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.21
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
535142,Chepstow Hospital,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.58
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.94
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.2
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.86
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.28
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.5
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.02
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.65
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.71
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.4
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,21.0
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.34
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
535142,Chepstow Hospital,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.79
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.88
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.27
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.71
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.03
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.59
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.41
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.1
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,21.0
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.32
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
535142,Chepstow Hospital,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,10.62
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.45
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.76
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.62
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.82
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.7
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,21.1
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.28
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
535142,Chepstow Hospital,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,10.61
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.33
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.21
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.6
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.31
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.33
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.1
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,21.2
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.02
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
535142,Chepstow Hospital,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.46
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.23
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.57
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.62
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.17
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.3
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.7
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,21.3
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.95
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.34
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
535142,Chepstow Hospital,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,10.45
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.22
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.26
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.86
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.95
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.44
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.57
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.0
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,21.4
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.53
