Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
535142,Chepstow Hospital,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,10.4
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.77
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.74
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.44
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.68
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.94
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.27
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.72
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,21.5
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.92
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
535142,Chepstow Hospital,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,10.89
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.83
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.38
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.39
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.89
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.94
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.94
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.6
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,21.5
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.82
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.98
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
535142,Chepstow Hospital,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.81
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.14
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.56
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.97
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.79
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.56
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,21.6
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
535142,Chepstow Hospital,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.19
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.76
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.94
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.37
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.27
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.71
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.62
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.45
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.7
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,21.7
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.43
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
535142,Chepstow Hospital,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,11.05
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.5
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.2
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.88
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.95
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.44
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.68
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.9
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.96
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
535142,Chepstow Hospital,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.92
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.64
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.61
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.38
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.7
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.77
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.9
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.4
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.06
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.2
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
535142,Chepstow Hospital,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.37
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.2
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.49
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.57
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.28
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.35
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.04
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.97
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.8
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.94
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.04
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
535142,Chepstow Hospital,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.87
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.44
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.63
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.3
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.55
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.1
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.63
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.7
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
