Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.02
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
535142,Chepstow Hospital,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.53
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,11.38
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.4
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.92
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.52
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.75
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.3
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.23
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
535142,Chepstow Hospital,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.67
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.46
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.03
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.53
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.08
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.4
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.67
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
535142,Chepstow Hospital,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.47
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.19
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.14
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,11.12
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.66
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.77
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.54
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.59
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.7
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
535142,Chepstow Hospital,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.92
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.6
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.11
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.85
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.39
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.65
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.65
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.99
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.78
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.9
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,22.8
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.58
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
535142,Chepstow Hospital,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.16
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.95
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.22
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.81
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.86
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.92
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.54
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.48
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.79
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.09
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.4
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,22.9
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.32
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.25
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
535142,Chepstow Hospital,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.91
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.96
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.19
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.33
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.43
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.33
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.31
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.25
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.34
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.29
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.7
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.4
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,23.0
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.48
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.12
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
535142,Chepstow Hospital,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.06
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.01
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,13.79
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.82
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.44
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.46
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.7
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.09
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.35
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.7
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,23.1
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.97
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.37
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
535142,Chepstow Hospital,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.04
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.49
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.94
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.91
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.12
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.24
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.54
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.27
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.6
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.27
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,23.3
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
