Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.14
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.03
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.64
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
535142,Chepstow Hospital,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,16.65
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.69
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,12.69
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.02
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.33
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.42
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.36
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.32
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.35
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,23.3
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.31
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.4
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
535142,Chepstow Hospital,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.31
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.07
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.77
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.96
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.1
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.48
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.68
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.28
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.32
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.02
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.9
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,23.4
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.04
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.84
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.41
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
535142,Chepstow Hospital,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.21
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.63
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.87
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.95
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.43
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.79
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.9
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.17
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.26
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.77
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.6
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,23.4
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.18
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.75
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
535142,Chepstow Hospital,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.05
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.96
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.04
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.25
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.57
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.13
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.02
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.3
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.91
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.83
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.2
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,23.5
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.17
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.44
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,62.33
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
535142,Chepstow Hospital,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.48
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.96
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.3
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,15.07
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.73
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.41
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.99
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.63
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.79
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.03
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.56
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.3
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.6
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.75
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.22
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.9
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
535142,Chepstow Hospital,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.68
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.53
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.47
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.51
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.65
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.47
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.58
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.02
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.37
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.72
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.06
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,23.6
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.09
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.72
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.18
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
535142,Chepstow Hospital,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.82
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,14.32
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.63
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.07
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.6
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.07
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.2
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.46
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.46
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.37
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.73
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.56
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.5
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,23.6
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.5
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.92
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.65
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
535142,Chepstow Hospital,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.31
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.69
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.92
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.36
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.34
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.81
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.19
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.85
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.86
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.84
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.22
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,23.6
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
