Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.51
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.27
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.57
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
535142,Chepstow Hospital,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.43
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.96
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.25
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.1
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,19.54
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.53
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.57
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.03
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.01
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.85
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.54
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.74
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,23.7
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.59
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.92
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,75.55
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
535142,Chepstow Hospital,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.96
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.32
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,17.92
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.42
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.71
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,19.14
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.16
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.27
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.39
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.73
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.51
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,23.8
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.76
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.7
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.54
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
535142,Chepstow Hospital,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.72
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.68
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.07
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.06
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.76
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.79
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.57
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.51
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.2
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.4
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.39
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.13
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.7
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,23.8
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.05
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.1
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.96
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
535142,Chepstow Hospital,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.63
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,14.31
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,16.08
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.11
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,19.51
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.55
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.33
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.86
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.33
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.82
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.73
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,23.8
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.67
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.16
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.59
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
535142,Chepstow Hospital,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.19
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,20.86
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.69
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,41.5
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,20.37
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,21.21
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.25
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.72
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.61
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.71
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.68
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.76
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.8
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,69.85
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.99
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.23
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
535142,Chepstow Hospital,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.67
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.01
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,21.2
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,21.06
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,18.81
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.05
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.85
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.7
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.61
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.41
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.95
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.92
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.9
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.9
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,73.34
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.6
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.41
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
535142,Chepstow Hospital,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,19.42
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.25
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.46
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,23.24
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,20.94
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.96
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.8
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.3
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.69
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.22
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.91
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.95
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.66
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.15
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.85
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.4
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.9
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,77.49
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.29
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.48
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
535142,Chepstow Hospital,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.92
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.94
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,23.04
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,26.7
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,20.5
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.35
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,51.5
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.5
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.33
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.39
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.25
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.38
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.14
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
