Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.9
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,24.0
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,79.73
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.75
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.12
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
535142,Chepstow Hospital,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.96
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.74
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.88
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,21.54
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,21.44
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.45
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,42.0
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.3
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.31
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.9
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.7
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.3
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.93
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.39
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.8
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.22
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,24.1
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.08
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.29
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.24
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
535142,Chepstow Hospital,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.03
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.28
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,20.37
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,24.33
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,22.21
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.91
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.6
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.6
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.84
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.09
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.87
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.2
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.33
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.31
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,24.2
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,72.34
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.37
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,77.66
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
535142,Chepstow Hospital,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.4
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,20.3
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.89
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.1
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,21.01
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,18.29
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.5
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.41
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.77
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.6
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.77
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.52
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.21
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.45
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.7
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,24.2
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.15
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.02
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.37
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
535142,Chepstow Hospital,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.54
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,24.0
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.48
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,48.8
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,24.17
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,22.72
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.29
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.1
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.22
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.01
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.69
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.31
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.91
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.59
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.17
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.85
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.2
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,24.1
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.84
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,76.51
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.83
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
535142,Chepstow Hospital,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,20.87
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,23.5
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,21.87
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,21.06
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.78
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.7
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.38
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.97
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.46
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.78
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.66
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.19
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.93
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.85
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.2
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,24.1
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,71.1
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.57
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
535142,Chepstow Hospital,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.68
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.06
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.93
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,27.65
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,19.41
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.89
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,56.2
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,118.1
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.11
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.28
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.48
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.17
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.21
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.07
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.3
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.0
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,24.1
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.48
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.97
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.08
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
535142,Chepstow Hospital,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.97
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.09
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,28.93
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,31.81
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.93
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.14
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,66.3
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,133.8
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.31
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.09
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.6
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.56
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.41
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.49
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.48
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.45
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.5
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,24.0
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,83.53
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.78
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,89.7
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
535142,Chepstow Hospital,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.1
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.72
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.83
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,30.54
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.72
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.4
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,62.1
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,129.3
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.96
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.52
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.58
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.5
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.21
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.74
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.96
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.49
