Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.29
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.44
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.6
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,24.0
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,86.07
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.12
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.2
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
535142,Chepstow Hospital,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.71
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.33
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.68
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,28.52
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.98
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.19
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,120.8
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.3
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.68
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.27
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.86
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.4
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.57
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.76
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.74
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.08
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.99
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.1
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,24.0
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,86.96
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.22
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.68
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
535142,Chepstow Hospital,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.75
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.5
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,22.91
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,24.7
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.2
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,22.18
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.3
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.3
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.58
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.94
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.77
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.7
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.3
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.09
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.73
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.76
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.52
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.96
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.5
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.4
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,24.0
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,94.55
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.36
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,89.78
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.3
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
535142,Chepstow Hospital,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.3
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.63
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.45
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.72
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,49.7
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,30.75
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.12
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.49
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,63.8
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,131.6
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.63
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.66
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.53
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.9
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.7
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.26
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.12
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.06
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.68
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.36
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.62
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.0
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,23.9
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,92.65
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.46
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,94.36
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
535142,Chepstow Hospital,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.4
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.01
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.29
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.09
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,59.9
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.1
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.3
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,33.6
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.49
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,23.33
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,64.7
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,141.5
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.53
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.57
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.03
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.8
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.57
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.98
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.67
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.9
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.28
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.71
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.5
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,23.8
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,98.01
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.47
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,98.18
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,156.6
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.8
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
535142,Chepstow Hospital,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.52
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.68
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,31.81
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,134.9
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,30.4
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,25.06
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,21.46
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,128.9
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.6
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.94
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.79
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.77
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.5
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.7
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.17
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.12
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.79
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.94
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.88
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.52
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.9
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.6
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,23.7
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,96.71
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.36
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,104.57
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.5
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
535142,Chepstow Hospital,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.07
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.0
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,36.28
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,72.7
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,153.4
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,28.98
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,27.32
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,26.35
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,123.2
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.8
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.8
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.07
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.8
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.99
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.3
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.17
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.61
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.35
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.34
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.3
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.32
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.5
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.9
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.6
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,90.4
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.28
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,113.96
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,165.1
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
535142,Chepstow Hospital,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.9
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.62
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.7
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,35.24
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,71.8
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,149.7
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,28.84
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,32.16
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,26.43
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,122.7
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,136.3
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.59
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.52
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.61
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.9
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.59
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.77
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.54
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.38
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.9
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.6
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.5
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,89.96
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.76
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,114.68
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,153.5
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
535142,Chepstow Hospital,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.7
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.76
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.07
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,34.4
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,71.4
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,146.8
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,26.64
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,24.89
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.09
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,113.6
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.4
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.53
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.49
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.21
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.4
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
