Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.07
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.26
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.81
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.75
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.09
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.93
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.8
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,170.4
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.4
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,92.59
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.44
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,113.67
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,162.1
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
535142,Chepstow Hospital,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.6
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.98
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.69
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,32.13
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,69.4
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.1
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,26.85
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,20.27
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,27.26
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,46.6
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.1
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.5
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.49
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.61
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.28
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.1
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.7
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.21
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.34
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.22
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.79
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.64
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.4
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.5
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.4
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,91.03
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.02
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,114.35
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,167.8
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.7
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
535142,Chepstow Hospital,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,486.1
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.62
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.6
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,36.03
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,73.3
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,154.0
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,27.39
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.14
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,27.01
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,57.7
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,117.5
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.8
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.3
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.46
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.66
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.7
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.7
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.15
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.2
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.74
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.14
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.18
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.39
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.1
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.0
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.2
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.3
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.39
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.24
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,115.13
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,161.1
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.8
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
535142,Chepstow Hospital,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,487.9
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.85
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.25
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,38.21
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,76.9
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,162.4
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.83
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.4
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,26.22
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.16
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.18
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.35
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.7
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.52
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.79
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.03
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.08
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.03
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.4
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.3
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.3
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,23.2
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.83
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.76
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,114.22
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,170.7
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
535142,Chepstow Hospital,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,483.7
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.15
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.4
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,37.83
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,73.6
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,160.6
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.87
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.88
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,23.45
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.34
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.83
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.0
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.72
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.74
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.06
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.51
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.09
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.33
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.4
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.7
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,171.1
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.1
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,84.76
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.18
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,111.03
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.9
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
535142,Chepstow Hospital,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.8
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.35
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.44
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,32.51
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,138.3
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,22.2
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.3
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,22.27
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.91
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.05
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.38
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.11
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.36
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.19
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.97
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.3
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,41.85
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.2
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.4
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,192.7
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,23.1
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,81.29
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.06
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,109.03
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,158.1
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
535142,Chepstow Hospital,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.8
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.75
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.63
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,28.89
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,59.9
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.5
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,20.99
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.92
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.53
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.93
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.45
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.09
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.67
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.43
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.34
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.14
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.9
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.3
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,174.4
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,23.1
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.58
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.77
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,98.86
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
535142,Chepstow Hospital,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.1
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.16
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.2
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,24.21
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.84
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,22.63
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,22.38
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.7
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.35
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.11
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.59
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.35
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.59
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,38.1
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.62
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,42.74
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.8
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.4
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,197.4
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,23.0
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,82.1
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.81
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,101.01
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,141.2
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
535142,Chepstow Hospital,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,427.4
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,26.38
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.41
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,22.93
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,111.0
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.76
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.98
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,19.98
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.94
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.06
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
