Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.47
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.99
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.97
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.35
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.28
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,41.19
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.7
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.3
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,190.2
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,23.0
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,95.35
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.62
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.5
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
535142,Chepstow Hospital,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.2
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,19.12
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.23
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,20.84
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.17
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.69
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,23.8
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.67
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.02
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.47
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.61
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.65
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,36.26
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.88
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,41.16
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.1
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.1
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,190.2
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,23.0
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,81.45
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.42
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,97.86
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
535142,Chepstow Hospital,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,19.4
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.95
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,22.31
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.23
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.41
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.42
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.15
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.46
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.47
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.63
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.38
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,37.1
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.41
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,45.72
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.4
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.0
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,211.5
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,22.9
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,82.75
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.92
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,95.94
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
535142,Chepstow Hospital,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.67
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.38
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,19.19
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.6
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.29
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.56
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.17
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.46
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.07
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.61
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,40.94
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.9
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,46.36
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.7
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.0
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,213.8
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,22.9
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,81.28
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.19
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,90.79
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
535142,Chepstow Hospital,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.21
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.45
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,21.66
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.82
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.77
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.5
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.53
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.67
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.7
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.89
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,36.46
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.78
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,45.21
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.4
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.3
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,208.1
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,22.8
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.89
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.27
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,89.59
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
535142,Chepstow Hospital,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.29
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.36
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,18.48
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.64
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.29
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.94
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.25
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.97
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.79
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.35
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.07
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.85
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,44.72
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.4
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.0
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,206.4
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,22.8
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,75.43
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.72
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,83.55
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
535142,Chepstow Hospital,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.78
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.64
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,21.73
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.67
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,18.23
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.81
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.21
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.35
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.5
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.75
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.85
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.21
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,48.86
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.7
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.9
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,223.6
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,22.7
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.66
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.29
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,90.1
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
535142,Chepstow Hospital,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,20.69
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.23
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,20.28
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.79
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,16.09
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.17
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.36
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.84
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.49
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.98
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,40.31
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.58
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,44.99
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.5
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.8
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.4
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,22.6
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,79.66
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.2
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,89.2
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
535142,Chepstow Hospital,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,17.65
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.85
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,18.5
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.13
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.0
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,19.16
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.94
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
