Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.19
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.54
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.34
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.51
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.19
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,41.91
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.7
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.7
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,194.0
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,22.5
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,72.71
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,64.97
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,89.27
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
535142,Chepstow Hospital,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,17.05
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.78
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,15.09
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.4
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.01
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.38
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.85
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.45
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.8
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.22
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.73
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.54
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.49
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,44.94
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.4
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.4
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.9
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,22.5
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,74.73
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.7
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,81.6
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
535142,Chepstow Hospital,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.26
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.36
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.46
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.62
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.14
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.84
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.43
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.14
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.19
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.1
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.28
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.91
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,45.26
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.8
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.4
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,207.4
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,22.5
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,73.81
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.81
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.95
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
535142,Chepstow Hospital,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.62
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.12
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,15.34
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.11
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.17
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.59
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.64
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.67
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.55
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.24
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,35.89
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.69
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,46.55
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.9
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.7
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,213.3
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,22.4
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.13
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.57
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,81.63
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
535142,Chepstow Hospital,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.43
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.52
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.71
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.35
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.49
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,14.69
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.92
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.54
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.96
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,36.33
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.91
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,45.75
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.2
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.9
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,210.4
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,22.3
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,69.98
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.97
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,81.26
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
535142,Chepstow Hospital,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.13
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.28
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.93
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,19.3
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.95
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.44
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.95
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.65
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.17
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,39.5
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.49
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,43.13
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.1
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.2
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,198.3
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,22.2
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,84.58
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.32
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,80.62
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
535142,Chepstow Hospital,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.17
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.91
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.85
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,16.0
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.93
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.26
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.56
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.68
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.1
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.29
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.47
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,44.76
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.0
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.7
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.0
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,76.16
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.92
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,84.63
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
535142,Chepstow Hospital,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.87
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.26
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,14.13
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.56
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.1
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,14.77
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.96
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.51
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.25
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,38.67
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.97
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,43.64
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.1
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.4
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,199.5
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.15
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.83
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.28
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
535142,Chepstow Hospital,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.54
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.1
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,19.89
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,16.36
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.77
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.05
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.28
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
