Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.52
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.37
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.91
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.4
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.66
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,49.06
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.2
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.3
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,220.1
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,77.46
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.27
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,90.67
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
535142,Chepstow Hospital,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.62
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,15.04
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,21.73
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,18.55
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.55
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,15.17
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.83
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.2
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.77
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.6
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.81
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,38.53
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.06
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,49.96
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.4
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.2
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,225.4
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,84.42
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.76
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,94.49
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
535142,Chepstow Hospital,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.4
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.28
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.92
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,20.23
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.21
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.16
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,15.22
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.17
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.8
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.18
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.15
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.0
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.45
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,40.04
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.9
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,53.47
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.4
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.5
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,239.2
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,94.65
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.41
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,98.7
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,140.5
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.9
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
535142,Chepstow Hospital,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.1
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.48
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.08
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,17.72
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.35
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,17.36
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.9
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.54
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.97
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.9
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.9
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.38
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.49
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.06
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,41.27
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.56
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,53.32
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,178.6
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.4
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,238.7
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,21.6
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,89.57
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.87
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,91.84
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.7
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
535142,Chepstow Hospital,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.84
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.77
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,18.12
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,17.13
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,15.53
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.32
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.45
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.96
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.62
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.8
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.36
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.53
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.2
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,42.86
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.31
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,51.83
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,184.8
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.6
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,231.4
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,21.5
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,88.21
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.43
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,91.9
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
535142,Chepstow Hospital,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.93
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.12
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,18.69
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,16.66
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.96
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,13.83
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.89
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.2
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.37
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.07
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.05
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,39.98
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.1
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,49.92
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.8
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.1
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,226.0
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,21.5
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,88.39
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,68.64
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,91.92
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
535142,Chepstow Hospital,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.95
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.02
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,15.37
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,15.96
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.16
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.49
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.59
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.8
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.37
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.94
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.97
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,41.95
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.85
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,50.79
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,181.9
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.7
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,229.6
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,21.4
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,87.39
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,70.92
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,95.15
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.2
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
535142,Chepstow Hospital,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.8
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,14.52
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.01
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,16.44
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.18
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.12
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.24
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.02
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.18
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.68
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.6
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.13
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.57
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,22.06
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.55
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.33
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,51.34
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.2
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.1
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,232.7
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,21.2
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,91.18
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.48
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,96.7
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.1
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
535142,Chepstow Hospital,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.1
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,16.77
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.49
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.7
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,15.08
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.24
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,14.46
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
