Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.52
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.83
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.92
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.81
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.02
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.69
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.86
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.68
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,50.58
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.4
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.2
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,228.0
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,21.1
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,90.14
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.08
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,92.67
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
535142,Chepstow Hospital,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.28
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.14
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.66
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.6
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.76
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.3
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.57
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.05
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.68
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.73
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.31
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,38.06
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.9
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,49.01
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.7
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.0
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,223.1
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,21.0
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,76.38
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.57
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,90.07
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
535142,Chepstow Hospital,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.14
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.23
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.94
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,18.04
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.61
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.72
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.22
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.18
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.98
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.96
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.97
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,40.6
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.57
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,53.39
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.4
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.7
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,239.8
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,20.9
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,83.88
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.3
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,91.24
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
535142,Chepstow Hospital,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.7
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,15.61
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.03
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.62
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,16.28
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.49
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.92
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.94
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.57
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.09
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.88
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,40.46
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.02
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,52.98
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.8
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.9
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.0
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,237.3
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,20.8
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,85.18
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.23
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,87.68
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.2
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
535142,Chepstow Hospital,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.22
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,18.09
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.63
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.55
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.79
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.33
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.17
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.16
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.27
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.56
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,42.83
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.97
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,53.22
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,184.9
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.0
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,237.6
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.7
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.73
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,79.48
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.96
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,90.14
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
535142,Chepstow Hospital,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.06
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.24
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,13.52
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,16.02
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.89
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.74
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.22
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.07
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.91
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,41.32
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.52
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,52.45
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,178.0
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.8
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,235.3
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.6
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.62
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,73.46
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.79
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,90.8
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
535142,Chepstow Hospital,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.59
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.55
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.28
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.82
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.6
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.89
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.72
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.13
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.42
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,42.33
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.06
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,53.2
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.3
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.6
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,238.6
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.5
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.79
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.47
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,89.44
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
535142,Chepstow Hospital,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.06
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.52
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.98
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,16.23
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.41
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.01
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.48
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.79
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.54
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.88
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.57
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,44.0
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.03
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,54.05
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,189.2
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.4
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,240.9
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,20.4
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,79.64
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.74
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,92.94
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
535142,Chepstow Hospital,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.96
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.16
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,17.1
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,16.55
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.99
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.35
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
