Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.38
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.7
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.62
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,47.6
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.06
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,54.59
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,203.9
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.2
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,243.7
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,20.3
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,83.95
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.78
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,94.91
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
535142,Chepstow Hospital,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.08
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.69
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.75
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,16.26
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.32
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.16
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.21
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.6
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.04
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.78
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,42.46
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.92
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,54.9
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.8
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,183.2
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.7
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,244.8
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,20.1
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,83.69
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.05
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.58
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
535142,Chepstow Hospital,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.4
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.82
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.74
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,19.63
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,17.04
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.4
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.16
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.67
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.44
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.64
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.42
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,44.43
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.63
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,56.01
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.2
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,190.6
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.8
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,248.5
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,20.0
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,86.84
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.35
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,102.05
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.6
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
535142,Chepstow Hospital,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,428.3
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.29
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.02
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,18.44
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.01
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.72
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.14
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.64
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.65
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.11
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.95
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.76
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,42.48
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.48
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,54.51
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.7
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.9
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,242.8
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,19.8
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,79.3
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.58
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,92.75
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
535142,Chepstow Hospital,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.65
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.94
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,24.26
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,58.0
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,16.77
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.4
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.76
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.06
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.58
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,22.61
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,42.15
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.65
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,53.64
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,180.9
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.5
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,240.4
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,19.7
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.36
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,78.09
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.21
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,99.12
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
535142,Chepstow Hospital,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.39
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.4
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,21.51
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,55.0
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.2
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.24
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.77
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.85
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.61
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.3
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.58
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.71
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,22.88
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,44.26
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.12
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,56.9
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.3
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,190.3
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.2
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,254.2
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,19.6
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.82
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,81.55
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.29
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,103.5
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
535142,Chepstow Hospital,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,436.3
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.98
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,27.47
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,76.1
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.16
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.38
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,16.97
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.17
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.57
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.9
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.88
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,42.62
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.84
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,54.32
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,183.7
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.6
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,242.6
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,19.5
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,76.77
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.7
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,108.14
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,176.7
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
535142,Chepstow Hospital,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.6
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.59
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.15
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,20.18
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.64
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.95
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.12
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.79
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.74
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.31
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.4
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.37
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,39.22
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.91
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,52.22
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.3
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.4
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,234.6
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,19.3
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,80.13
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.68
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,94.56
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
535142,Chepstow Hospital,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.84
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.9
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,17.02
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,15.06
